Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,1,7,15,53.5,5.0,0.85,3.9,5.5,0.0,0.0
2018,1,1,7,30,107.0,10.0,0.8,4.4,11.0,52.3,0.0
2018,1,1,7,45,258.5,19.5,0.8,4.9,39.5,161.99,19.52
2018,1,1,8,0,410.0,29.0,0.8,5.4,68.0,279.71,217.58
2018,1,1,8,15,430.5,38.5,0.85,5.95,97.5,324.17,267.32
2018,1,1,8,30,451.0,48.0,0.9,6.5,127.0,370.62,310.45
2018,1,1,8,45,440.0,61.5,1.0,7.05,154.5,401.41,338.4
2018,1,1,9,0,429.0,75.0,1.1,7.6,182.0,425.05,359.1
2018,1,1,9,15,435.0,87.5,1.2,8.25,210.5,463.71,390.55
2018,1,1,9,30,441.0,100.0,1.3,8.9,239.0,501.7,420.24
2018,1,1,9,45,460.5,109.0,1.4,9.55,267.5,545.82,454.15
2018,1,1,10,0,480.0,118.0,1.5,10.2,296.0,589.97,487.17
2018,1,1,10,15,480.5,127.5,1.55,10.7,317.0,617.34,506.42
2018,1,1,10,30,481.0,137.0,1.6,11.2,338.0,643.1,524.34
2018,1,1,10,45,496.0,142.0,1.7,11.65,358.0,675.47,547.58
2018,1,1,11,0,511.0,147.0,1.8,12.1,378.0,706.67,569.66
2018,1,1,11,15,520.5,150.0,1.75,12.5,391.5,728.57,583.69
2018,1,1,11,30,530.0,153.0,1.7,12.9,405.0,748.69,596.41
2018,1,1,11,45,516.0,159.0,1.7,13.25,407.0,746.8,593.74
2018,1,1,12,0,502.0,165.0,1.7,13.6,409.0,742.54,589.65
2018,1,1,12,15,485.5,168.5,1.65,13.8,404.5,730.53,579.69
2018,1,1,12,30,469.0,172.0,1.6,14.0,400.0,716.46,568.42
2018,1,1,12,45,464.0,170.0,1.5,14.25,392.0,705.62,559.46
2018,1,1,13,0,459.0,168.0,1.4,14.5,384.0,692.92,549.2
2018,1,1,13,15,503.0,151.5,1.4,14.6,381.5,709.25,562.44
2018,1,1,13,30,547.0,135.0,1.4,14.7,379.0,721.74,571.71
2018,1,1,13,45,524.0,132.5,1.35,14.8,356.5,684.61,544.6
2018,1,1,14,0,501.0,130.0,1.3,14.9,334.0,646.64,517.22
2018,1,1,14,15,479.0,123.0,1.2,14.6,307.0,603.52,486.04
2018,1,1,14,30,457.0,116.0,1.1,14.3,280.0,560.18,453.92
2018,1,1,14,45,443.0,105.5,1.0,14.05,252.0,519.15,423.05
2018,1,1,15,0,429.0,95.0,0.9,13.8,224.0,477.87,391.26
2018,1,1,15,15,418.0,83.0,0.9,13.8,195.0,436.9,359.17
2018,1,1,15,30,407.0,71.0,0.9,13.8,166.0,395.83,325.82
2018,1,1,15,45,350.5,61.5,0.95,12.4,132.0,328.76,271.49
2018,1,1,16,0,294.0,52.0,1.0,11.0,98.0,266.77,219.12
2018,1,1,16,15,217.5,39.5,1.0,10.6,68.0,195.38,155.83
2018,1,1,16,30,141.0,27.0,1.0,10.2,38.0,127.1,83.07
2018,1,1,16,45,86.5,16.0,1.05,9.75,21.0,50.84,0.0
2018,1,1,17,0,32.0,5.0,1.1,9.3,4.0,0.0,0.0
2018,1,1,17,15,16.0,2.5,1.15,9.05,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.35,7.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,7.8,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,2,7,15,24.5,3.5,1.1,4.85,4.0,0.0,0.0
2018,1,2,7,30,49.0,7.0,1.2,5.3,8.0,25.76,0.0
2018,1,2,7,45,119.0,20.5,1.25,5.7,30.0,96.54,7.95
2018,1,2,8,0,189.0,34.0,1.3,6.1,52.0,168.71,130.74
2018,1,2,8,15,243.0,46.0,1.6,6.6,81.0,222.36,184.42
2018,1,2,8,30,297.0,58.0,1.9,7.1,110.0,282.06,238.68
2018,1,2,8,45,330.0,70.5,2.15,7.6,141.5,333.47,284.4
2018,1,2,9,0,363.0,83.0,2.4,8.1,173.0,387.42,330.94
2018,1,2,9,15,318.5,101.0,2.45,8.55,189.0,391.47,333.63
2018,1,2,9,30,274.0,119.0,2.5,9.0,205.0,372.94,317.57
2018,1,2,9,45,211.0,138.5,2.55,9.5,209.0,354.51,300.27
2018,1,2,10,0,148.0,158.0,2.6,10.0,213.0,311.95,262.95
2018,1,2,10,15,108.5,164.0,2.65,10.45,206.0,286.18,239.97
2018,1,2,10,30,69.0,170.0,2.7,10.9,199.0,238.07,198.42
2018,1,2,10,45,63.5,176.0,2.75,11.3,203.5,239.83,199.28
2018,1,2,11,0,58.0,182.0,2.8,11.7,208.0,241.54,199.96
2018,1,2,11,15,47.0,185.0,2.75,12.0,206.5,233.92,192.79
2018,1,2,11,30,36.0,188.0,2.7,12.3,205.0,226.2,185.59
2018,1,2,11,45,42.0,196.0,2.65,12.6,216.0,242.01,198.45
2018,1,2,12,0,48.0,204.0,2.6,12.9,227.0,258.18,211.47
2018,1,2,12,15,42.5,199.5,2.55,13.0,220.0,246.7,201.75
2018,1,2,12,30,37.0,195.0,2.5,13.1,213.0,235.48,192.36
2018,1,2,12,45,20.0,171.5,2.5,13.2,181.0,170.18,138.18
2018,1,2,13,0,3.0,148.0,2.5,13.3,149.0,128.72,103.17
2018,1,2,13,15,1.5,133.0,2.45,13.25,133.5,112.48,89.72
2018,1,2,13,30,0.0,118.0,2.4,13.2,118.0,96.7,76.54
2018,1,2,13,45,0.0,112.0,2.4,13.1,112.0,91.46,72.29
2018,1,2,14,0,0.0,106.0,2.4,13.0,106.0,86.34,68.1
2018,1,2,14,15,0.0,99.5,2.25,12.75,99.5,80.85,63.62
2018,1,2,14,30,0.0,93.0,2.1,12.5,93.0,75.47,59.21
2018,1,2,14,45,0.5,77.5,1.95,12.25,77.5,61.78,47.67
2018,1,2,15,0,1.0,62.0,1.8,12.0,62.0,48.35,36.25
2018,1,2,15,15,1.5,71.0,1.8,12.0,71.0,58.76,45.22
2018,1,2,15,30,2.0,80.0,1.8,12.0,80.0,72.09,56.51
2018,1,2,15,45,5.5,64.5,1.45,10.5,65.0,60.06,46.3
2018,1,2,16,0,9.0,49.0,1.1,9.0,50.0,47.6,35.45
2018,1,2,16,15,4.5,35.5,1.1,8.45,36.0,32.65,21.93
2018,1,2,16,30,0.0,22.0,1.1,7.9,22.0,17.47,7.1
2018,1,2,16,45,7.5,12.0,1.15,7.35,12.0,12.77,0.0
2018,1,2,17,0,15.0,2.0,1.2,6.8,2.0,1.57,0.0
2018,1,2,17,15,7.5,1.0,1.2,6.8,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,4.2,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,4.5,2.0,1.57,0.0
2018,1,3,7,45,0.0,5.0,0.9,4.75,5.0,3.78,0.0
2018,1,3,8,0,0.0,8.0,0.8,5.0,8.0,6.06,0.0
2018,1,3,8,15,0.0,10.5,0.8,5.4,10.5,7.96,1.24
2018,1,3,8,30,0.0,13.0,0.8,5.8,13.0,9.86,3.02
2018,1,3,8,45,0.0,18.0,0.8,6.2,18.0,13.67,6.45
2018,1,3,9,0,0.0,23.0,0.8,6.6,23.0,17.5,9.87
2018,1,3,9,15,0.0,43.0,0.9,6.8,43.0,32.85,23.44
2018,1,3,9,30,0.0,63.0,1.0,7.0,63.0,48.3,36.96
2018,1,3,9,45,0.0,74.5,1.15,7.2,74.5,58.16,45.48
2018,1,3,10,0,0.0,86.0,1.3,7.4,86.0,68.27,54.14
2018,1,3,10,15,0.0,92.0,1.45,7.5,92.0,73.25,58.33
2018,1,3,10,30,0.0,98.0,1.6,7.6,98.0,78.32,62.58
2018,1,3,10,45,0.0,95.0,1.7,7.65,95.0,75.05,59.65
2018,1,3,11,0,0.0,92.0,1.8,7.7,92.0,72.01,56.95
2018,1,3,11,15,0.0,87.5,1.75,7.8,87.5,67.8,53.24
2018,1,3,11,30,0.0,83.0,1.7,7.9,83.0,63.81,49.74
2018,1,3,11,45,0.0,65.5,1.65,7.95,65.5,50.25,38.02
2018,1,3,12,0,0.0,48.0,1.6,8.0,48.0,36.75,26.34
2018,1,3,12,15,0.0,46.5,1.6,8.05,46.5,35.6,25.34
2018,1,3,12,30,0.0,45.0,1.6,8.1,45.0,34.44,24.34
2018,1,3,12,45,0.0,43.5,1.6,8.1,43.5,33.29,23.35
2018,1,3,13,0,0.0,42.0,1.6,8.1,42.0,32.13,22.36
2018,1,3,13,15,0.0,44.0,1.85,8.1,44.0,33.66,23.71
2018,1,3,13,30,0.0,46.0,2.1,8.1,46.0,35.19,25.07
2018,1,3,13,45,0.0,48.5,2.35,8.15,48.5,37.11,26.76
2018,1,3,14,0,0.0,51.0,2.6,8.2,51.0,39.03,28.46
2018,1,3,14,15,0.0,47.5,2.7,8.2,47.5,36.32,26.16
2018,1,3,14,30,0.0,44.0,2.8,8.2,44.0,33.62,23.84
2018,1,3,14,45,0.0,38.0,2.85,8.2,38.0,29.01,19.84
2018,1,3,15,0,0.0,32.0,2.9,8.2,32.0,24.4,15.81
2018,1,3,15,15,0.0,32.0,2.9,8.2,32.0,24.39,15.8
2018,1,3,15,30,0.0,32.0,2.9,8.2,32.0,24.39,15.76
2018,1,3,15,45,0.0,26.5,1.95,7.45,26.5,20.18,12.04
2018,1,3,16,0,0.0,21.0,1.0,6.7,21.0,15.97,8.27
2018,1,3,16,15,0.0,16.0,0.95,6.6,16.0,12.16,4.72
2018,1,3,16,30,0.0,11.0,0.9,6.5,11.0,8.35,0.63
2018,1,3,16,45,0.0,6.0,0.85,6.35,6.0,4.72,0.0
2018,1,3,17,0,0.0,1.0,0.8,6.2,1.0,0.79,0.0
2018,1,3,17,15,0.0,0.5,0.9,6.2,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,4,7,15,6.5,2.5,1.9,6.2,2.5,0.0,0.0
2018,1,4,7,30,13.0,5.0,2.1,6.7,5.0,9.26,0.0
2018,1,4,7,45,16.5,18.5,2.25,7.2,19.5,25.61,0.0
2018,1,4,8,0,20.0,32.0,2.4,7.7,34.0,44.72,30.6
2018,1,4,8,15,33.5,48.0,2.4,8.0,53.0,70.27,54.7
2018,1,4,8,30,47.0,64.0,2.4,8.3,72.0,96.51,78.54
2018,1,4,8,45,62.0,80.0,2.35,8.65,93.5,124.88,103.98
2018,1,4,9,0,77.0,96.0,2.3,9.0,115.0,168.35,141.86
2018,1,4,9,15,112.5,108.0,2.25,9.55,141.0,210.51,178.52
2018,1,4,9,30,148.0,120.0,2.2,10.1,167.0,255.77,217.07
2018,1,4,9,45,236.5,130.0,2.15,10.65,214.0,363.59,307.2
2018,1,4,10,0,325.0,140.0,2.1,11.2,261.0,460.05,385.12
2018,1,4,10,15,325.0,148.5,2.3,12.1,277.0,480.0,399.13
2018,1,4,10,30,325.0,157.0,2.5,13.0,293.0,499.05,412.68
2018,1,4,10,45,209.5,163.0,2.65,13.85,252.5,404.16,333.51
2018,1,4,11,0,94.0,169.0,2.8,14.7,212.0,280.79,230.47
2018,1,4,11,15,83.5,182.0,2.95,15.25,221.0,265.64,217.71
2018,1,4,11,30,73.0,195.0,3.1,15.8,230.0,271.66,221.55
2018,1,4,11,45,65.0,200.0,3.25,16.3,231.5,269.83,219.25
2018,1,4,12,0,57.0,205.0,3.4,16.8,233.0,268.01,217.01
2018,1,4,12,15,52.0,202.0,3.4,16.95,227.5,258.99,209.44
2018,1,4,12,30,47.0,199.0,3.4,17.1,222.0,250.16,202.08
2018,1,4,12,45,142.5,198.5,3.4,17.2,266.5,368.93,300.45
2018,1,4,13,0,238.0,198.0,3.4,17.3,311.0,486.27,394.5
2018,1,4,13,15,282.0,189.0,3.35,17.25,319.0,514.94,417.72
2018,1,4,13,30,326.0,180.0,3.3,17.2,327.0,541.26,439.43
2018,1,4,13,45,221.5,161.5,3.25,17.15,259.0,412.35,337.12
2018,1,4,14,0,117.0,143.0,3.2,17.1,191.0,266.72,218.97
2018,1,4,14,15,134.0,134.5,2.9,16.85,186.0,269.27,222.34
2018,1,4,14,30,151.0,126.0,2.6,16.6,181.0,270.6,224.17
2018,1,4,14,45,325.0,96.5,2.25,16.3,200.5,411.8,341.69
2018,1,4,15,0,499.0,67.0,1.9,16.0,220.0,507.94,418.14
2018,1,4,15,15,447.0,63.5,1.9,16.0,187.5,443.46,366.32
2018,1,4,15,30,395.0,60.0,1.9,16.0,155.0,382.02,315.93
2018,1,4,15,45,280.0,53.5,1.5,14.6,114.5,272.37,225.36
2018,1,4,16,0,165.0,47.0,1.1,13.2,74.0,166.57,136.01
2018,1,4,16,15,115.5,34.5,1.1,12.7,50.5,116.46,91.81
2018,1,4,16,30,66.0,22.0,1.1,12.2,27.0,69.96,46.98
2018,1,4,16,45,44.5,13.0,1.15,11.7,15.5,30.08,0.0
2018,1,4,17,0,23.0,4.0,1.2,11.2,4.0,12.23,0.0
2018,1,4,17,15,11.5,2.0,1.2,10.9,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,5,7,15,48.5,4.5,1.25,9.9,5.0,0.0,0.0
2018,1,5,7,30,97.0,9.0,1.3,10.3,10.0,46.61,0.0
2018,1,5,7,45,124.0,14.5,1.35,10.65,22.0,92.11,5.67
2018,1,5,8,0,151.0,20.0,1.4,11.0,34.0,123.23,92.91
2018,1,5,8,15,76.5,37.5,1.5,11.3,44.5,99.04,78.47
2018,1,5,8,30,2.0,55.0,1.6,11.6,55.0,48.81,36.13
2018,1,5,8,45,8.0,69.0,1.7,11.95,71.0,65.3,50.74
2018,1,5,9,0,14.0,83.0,1.8,12.3,87.0,82.36,65.66
2018,1,5,9,15,12.5,96.5,1.75,12.45,100.0,93.8,75.41
2018,1,5,9,30,11.0,110.0,1.7,12.6,113.0,105.24,84.99
2018,1,5,9,45,9.5,110.5,1.65,12.7,113.5,102.3,82.32
2018,1,5,10,0,8.0,111.0,1.6,12.8,114.0,100.0,80.18
2018,1,5,10,15,4.0,98.5,1.6,12.95,100.0,82.99,65.48
2018,1,5,10,30,0.0,86.0,1.6,13.1,86.0,67.13,51.75
2018,1,5,10,45,0.0,72.5,1.6,13.2,72.5,55.65,41.93
2018,1,5,11,0,0.0,59.0,1.6,13.3,59.0,45.22,33.01
2018,1,5,11,15,7.5,99.0,1.65,13.45,102.5,85.5,67.38
2018,1,5,11,30,15.0,139.0,1.7,13.6,146.0,131.1,105.64
2018,1,5,11,45,24.5,141.5,1.75,13.7,153.5,157.87,128.05
2018,1,5,12,0,34.0,144.0,1.8,13.8,161.0,170.27,138.57
2018,1,5,12,15,23.5,122.0,1.85,13.75,133.5,135.32,109.29
2018,1,5,12,30,13.0,100.0,1.9,13.7,106.0,91.84,72.69
2018,1,5,12,45,29.5,135.0,1.95,13.7,149.0,155.63,126.62
2018,1,5,13,0,46.0,170.0,2.0,13.7,192.0,213.11,174.37
2018,1,5,13,15,41.0,158.0,2.0,13.6,177.0,193.92,158.51
2018,1,5,13,30,36.0,146.0,2.0,13.5,162.0,175.1,143.1
2018,1,5,13,45,37.0,129.5,2.0,13.35,145.5,157.1,128.59
2018,1,5,14,0,38.0,113.0,2.0,13.2,129.0,139.39,114.19
2018,1,5,14,15,28.5,110.5,1.85,12.95,122.0,128.18,104.62
2018,1,5,14,30,19.0,108.0,1.7,12.7,115.0,106.6,86.26
2018,1,5,14,45,9.5,84.5,1.5,12.5,88.0,75.73,59.85
2018,1,5,15,0,0.0,61.0,1.3,12.3,61.0,46.75,34.78
2018,1,5,15,15,0.0,51.5,1.3,12.3,51.5,39.41,28.49
2018,1,5,15,30,0.0,42.0,1.3,12.3,42.0,32.09,22.13
2018,1,5,15,45,0.0,33.5,1.2,11.6,33.5,25.56,16.45
2018,1,5,16,0,0.0,25.0,1.1,10.9,25.0,19.04,10.71
2018,1,5,16,15,0.0,18.0,1.2,10.7,18.0,13.69,5.89
2018,1,5,16,30,0.0,11.0,1.3,10.5,11.0,8.35,0.77
2018,1,5,16,45,0.0,6.0,1.4,10.25,6.0,4.72,0.0
2018,1,5,17,0,0.0,1.0,1.5,10.0,1.0,0.79,0.0
2018,1,5,17,15,0.0,0.5,1.75,9.85,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,6,7,15,15.5,2.5,1.2,5.15,2.5,0.0,0.0
2018,1,6,7,30,31.0,5.0,1.3,5.7,5.0,16.51,0.0
2018,1,6,7,45,79.0,15.0,1.4,6.3,21.0,67.93,3.59
2018,1,6,8,0,127.0,25.0,1.5,6.9,37.0,119.91,91.65
2018,1,6,8,15,299.5,34.0,1.55,7.3,81.5,240.68,199.68
2018,1,6,8,30,472.0,43.0,1.6,7.7,126.0,373.54,314.27
2018,1,6,8,45,612.0,43.5,1.7,8.1,179.5,485.88,409.38
2018,1,6,9,0,752.0,44.0,1.8,8.5,233.0,614.68,512.4
2018,1,6,9,15,781.0,48.0,1.85,8.9,271.0,674.75,557.66
2018,1,6,9,30,810.0,52.0,1.9,9.3,309.0,735.13,602.17
2018,1,6,9,45,827.0,55.5,1.9,9.7,342.0,784.77,636.96
2018,1,6,10,0,844.0,59.0,1.9,10.1,375.0,823.88,663.24
2018,1,6,10,15,860.5,60.5,2.0,10.5,403.5,866.73,692.81
2018,1,6,10,30,877.0,62.0,2.1,10.9,432.0,907.71,720.6
2018,1,6,10,45,888.5,63.0,2.2,11.3,454.0,941.09,742.77
2018,1,6,11,0,900.0,64.0,2.3,11.7,476.0,971.82,763.03
2018,1,6,11,15,908.5,64.0,2.3,11.95,491.0,995.35,777.57
2018,1,6,11,30,917.0,64.0,2.3,12.2,506.0,1015.74,790.03
2018,1,6,11,45,921.5,64.0,2.3,12.45,514.0,1028.81,797.59
2018,1,6,12,0,926.0,64.0,2.3,12.7,522.0,1038.42,802.99
2018,1,6,12,15,925.5,64.0,2.25,12.8,521.5,1039.4,802.54
2018,1,6,12,30,925.0,64.0,2.2,12.9,521.0,1036.81,799.94
2018,1,6,12,45,920.0,64.5,2.1,13.0,513.0,1026.81,791.88
2018,1,6,13,0,915.0,65.0,2.0,13.1,505.0,1013.37,781.72
2018,1,6,13,15,908.5,64.5,1.9,13.05,490.0,993.73,767.93
2018,1,6,13,30,902.0,64.0,1.8,13.0,475.0,970.9,752.14
2018,1,6,13,45,890.5,63.0,1.7,13.0,452.5,939.63,730.48
2018,1,6,14,0,879.0,62.0,1.6,13.0,430.0,905.73,707.05
2018,1,6,14,15,853.5,59.5,1.6,12.8,397.0,854.86,673.34
2018,1,6,14,30,828.0,57.0,1.6,12.6,364.0,802.7,638.22
2018,1,6,14,45,792.0,57.5,1.55,12.45,329.0,753.46,603.81
2018,1,6,15,0,756.0,58.0,1.5,12.3,294.0,694.95,561.68
2018,1,6,15,15,737.0,53.5,1.5,12.3,259.5,643.32,523.72
2018,1,6,15,30,718.0,49.0,1.5,12.3,225.0,591.24,483.93
2018,1,6,15,45,668.5,44.5,1.15,10.95,185.0,518.94,425.85
2018,1,6,16,0,619.0,40.0,0.8,9.6,145.0,449.49,366.64
2018,1,6,16,15,527.0,34.0,0.85,9.15,105.5,358.07,288.3
2018,1,6,16,30,435.0,28.0,0.9,8.7,66.0,274.0,203.46
2018,1,6,16,45,269.5,18.5,0.9,8.3,38.0,158.0,0.0
2018,1,6,17,0,104.0,9.0,0.9,7.9,10.0,48.36,0.0
2018,1,6,17,15,52.0,4.5,0.9,7.7,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,1,7,7,15,3.0,2.0,1.6,3.25,2.0,0.0,0.0
2018,1,7,7,30,6.0,4.0,1.6,3.4,4.0,5.57,0.0
2018,1,7,7,45,7.0,15.5,1.6,3.55,16.0,16.58,0.0
2018,1,7,8,0,8.0,27.0,1.6,3.7,28.0,29.85,18.93
2018,1,7,8,15,4.0,40.5,1.55,3.8,41.0,36.58,26.15
2018,1,7,8,30,0.0,54.0,1.5,3.9,54.0,46.21,35.03
2018,1,7,8,45,0.5,68.5,1.4,4.0,68.5,59.53,47.09
2018,1,7,9,0,1.0,83.0,1.3,4.1,83.0,72.91,59.05
2018,1,7,9,15,0.5,80.0,1.35,4.3,80.0,66.41,53.31
2018,1,7,9,30,0.0,77.0,1.4,4.5,77.0,61.38,48.82
2018,1,7,9,45,0.0,81.5,1.45,4.7,81.5,64.68,51.63
2018,1,7,10,0,0.0,86.0,1.5,4.9,86.0,68.13,54.53
2018,1,7,10,15,0.0,96.0,1.55,5.3,96.0,76.9,61.99
2018,1,7,10,30,0.0,106.0,1.6,5.7,106.0,85.79,69.49
2018,1,7,10,45,0.0,97.0,1.65,6.05,97.0,76.77,61.47
2018,1,7,11,0,0.0,88.0,1.7,6.4,88.0,68.34,54.02
2018,1,7,11,15,0.0,90.5,1.65,6.95,90.5,70.39,55.63
2018,1,7,11,30,0.0,93.0,1.6,7.5,93.0,72.48,57.26
2018,1,7,11,45,0.0,102.5,1.55,8.05,102.5,80.91,64.32
2018,1,7,12,0,0.0,112.0,1.5,8.6,112.0,89.54,71.5
2018,1,7,12,15,0.0,110.0,1.45,8.9,110.0,87.67,69.8
2018,1,7,12,30,0.0,108.0,1.4,9.2,108.0,85.86,68.19
2018,1,7,12,45,0.0,111.0,1.35,9.55,111.0,88.72,70.56
2018,1,7,13,0,0.0,114.0,1.3,9.9,114.0,91.7,73.03
2018,1,7,13,15,1.0,124.0,1.25,10.0,124.5,102.56,82.3
2018,1,7,13,30,2.0,134.0,1.2,10.1,135.0,113.99,92.02
2018,1,7,13,45,2.0,133.0,1.1,10.25,134.0,113.78,91.88
2018,1,7,14,0,2.0,132.0,1.0,10.4,133.0,113.84,91.99
2018,1,7,14,15,2.5,124.0,0.9,10.2,125.0,107.28,86.66
2018,1,7,14,30,3.0,116.0,0.8,10.0,117.0,100.86,81.44
2018,1,7,14,45,2.0,105.5,0.65,9.75,106.0,90.69,72.92
2018,1,7,15,0,1.0,95.0,0.5,9.5,95.0,80.76,64.53
2018,1,7,15,15,0.5,81.5,0.5,9.5,81.5,68.2,53.76
2018,1,7,15,30,0.0,68.0,0.5,9.5,68.0,55.79,42.99
2018,1,7,15,45,0.0,55.5,0.7,8.6,55.5,44.87,33.51
2018,1,7,16,0,0.0,43.0,0.9,7.7,43.0,33.95,23.86
2018,1,7,16,15,0.0,32.0,0.9,7.5,32.0,24.6,15.4
2018,1,7,16,30,0.0,21.0,0.9,7.3,21.0,16.02,7.17
2018,1,7,16,45,9.0,12.0,0.9,7.1,12.0,13.49,0.0
2018,1,7,17,0,18.0,3.0,0.9,6.9,3.0,9.52,0.0
2018,1,7,17,15,9.0,1.5,0.9,6.85,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,6.45,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,6.35,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,6.25,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,6.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.25,6.15,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.35,5.95,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,6.8,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,7.0,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.0,1.65,7.2,3.0,2.27,0.0
2018,1,8,8,0,0.0,5.0,1.8,7.4,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,1.95,7.6,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,2.1,7.8,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.5,2.25,8.05,8.5,6.44,0.0
2018,1,8,9,0,0.0,10.0,2.4,8.3,10.0,7.59,1.02
2018,1,8,9,15,0.0,11.5,2.55,8.5,11.5,8.73,2.03
2018,1,8,9,30,0.0,13.0,2.7,8.7,13.0,9.88,3.03
2018,1,8,9,45,0.0,19.0,2.85,8.9,19.0,14.46,7.03
2018,1,8,10,0,0.0,25.0,3.0,9.1,25.0,19.05,11.02
2018,1,8,10,15,0.0,31.0,3.0,9.2,31.0,23.65,15.0
2018,1,8,10,30,0.0,37.0,3.0,9.3,37.0,28.27,18.96
2018,1,8,10,45,0.0,39.0,2.95,9.4,39.0,29.81,20.26
2018,1,8,11,0,0.0,41.0,2.9,9.5,41.0,31.35,21.55
2018,1,8,11,15,0.0,46.0,2.85,9.6,46.0,35.21,24.84
2018,1,8,11,30,0.0,51.0,2.8,9.7,51.0,39.06,28.13
2018,1,8,11,45,0.0,50.0,2.7,9.85,50.0,38.3,27.43
2018,1,8,12,0,0.0,49.0,2.6,10.0,49.0,37.53,26.74
2018,1,8,12,15,0.0,44.0,2.45,10.05,44.0,33.68,23.43
2018,1,8,12,30,0.0,39.0,2.3,10.1,39.0,29.84,20.12
2018,1,8,12,45,0.0,39.0,2.15,10.2,39.0,29.83,20.12
2018,1,8,13,0,0.0,39.0,2.0,10.3,39.0,29.83,20.13
2018,1,8,13,15,0.0,35.5,1.8,10.35,35.5,27.14,17.83
2018,1,8,13,30,0.0,32.0,1.6,10.4,32.0,24.44,15.53
2018,1,8,13,45,0.0,32.0,1.4,10.4,32.0,24.44,15.56
2018,1,8,14,0,0.0,32.0,1.2,10.4,32.0,24.43,15.59
2018,1,8,14,15,0.0,40.0,1.15,10.3,40.0,30.56,20.95
2018,1,8,14,30,0.0,48.0,1.1,10.2,48.0,36.71,26.33
2018,1,8,14,45,0.0,42.5,1.0,10.05,42.5,32.47,22.71
2018,1,8,15,0,0.0,37.0,0.9,9.9,37.0,28.23,19.07
2018,1,8,15,15,0.0,23.5,0.9,9.9,23.5,17.88,10.03
2018,1,8,15,30,0.0,10.0,0.9,9.9,10.0,7.59,1.0
2018,1,8,15,45,0.0,17.0,0.95,9.5,17.0,12.91,5.64
2018,1,8,16,0,0.0,24.0,1.0,9.1,24.0,18.27,10.2
2018,1,8,16,15,0.0,19.0,1.0,9.0,19.0,14.45,6.68
2018,1,8,16,30,0.0,14.0,1.0,8.9,14.0,10.64,2.9
2018,1,8,16,45,0.0,8.0,1.0,8.8,8.0,6.07,0.0
2018,1,8,17,0,0.0,2.0,1.0,8.7,2.0,1.57,0.0
2018,1,8,17,15,0.0,1.0,1.0,8.75,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.9,8.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.0,9.1,2.0,1.57,0.0
2018,1,9,7,45,0.0,7.0,1.1,9.45,7.0,5.3,0.0
2018,1,9,8,0,0.0,12.0,1.2,9.8,12.0,9.11,1.7
2018,1,9,8,15,0.0,17.0,1.25,10.1,17.0,12.92,5.35
2018,1,9,8,30,0.0,22.0,1.3,10.4,22.0,16.74,8.81
2018,1,9,8,45,0.0,29.0,1.35,10.7,29.0,22.09,13.56
2018,1,9,9,0,0.0,36.0,1.4,11.0,36.0,27.47,18.27
2018,1,9,9,15,0.0,44.0,1.3,11.15,44.0,33.62,23.63
2018,1,9,9,30,0.0,52.0,1.2,11.3,52.0,39.79,28.94
2018,1,9,9,45,0.0,64.0,1.1,11.5,64.0,49.06,36.87
2018,1,9,10,0,0.0,76.0,1.0,11.7,76.0,58.81,45.13
2018,1,9,10,15,0.0,80.0,0.8,11.7,80.0,61.98,47.75
2018,1,9,10,30,0.0,84.0,0.6,11.7,84.0,65.22,50.42
2018,1,9,10,45,7.0,121.0,0.45,11.7,124.0,106.2,85.23
2018,1,9,11,0,14.0,158.0,0.3,11.7,164.0,150.14,121.61
2018,1,9,11,15,13.0,153.0,0.4,11.7,159.0,143.26,115.65
2018,1,9,11,30,12.0,148.0,0.5,11.7,154.0,136.72,110.25
2018,1,9,11,45,7.0,122.0,0.65,11.7,125.5,105.98,84.55
2018,1,9,12,0,2.0,96.0,0.8,11.7,97.0,76.98,60.06
2018,1,9,12,15,1.0,75.0,0.95,11.7,75.5,58.63,44.55
2018,1,9,12,30,0.0,54.0,1.1,11.7,54.0,41.38,29.85
2018,1,9,12,45,0.0,70.5,1.25,11.7,70.5,54.13,40.73
2018,1,9,13,0,0.0,87.0,1.4,11.7,87.0,67.15,51.81
2018,1,9,13,15,1.5,100.0,1.45,11.65,100.5,80.34,63.11
2018,1,9,13,30,3.0,113.0,1.5,11.6,114.0,94.16,74.92
2018,1,9,13,45,7.0,111.5,1.55,11.55,114.5,96.95,77.57
2018,1,9,14,0,11.0,110.0,1.6,11.5,115.0,99.68,80.2
2018,1,9,14,15,7.0,79.5,1.5,11.35,82.5,67.79,53.06
2018,1,9,14,30,3.0,49.0,1.4,11.2,50.0,40.07,29.21
2018,1,9,14,45,8.5,70.5,1.3,11.1,73.0,61.37,47.89
2018,1,9,15,0,14.0,92.0,1.2,11.0,96.0,87.45,70.49
2018,1,9,15,15,7.5,55.0,1.2,11.0,57.0,47.74,36.09
2018,1,9,15,30,1.0,18.0,1.2,11.0,18.0,14.38,6.92
2018,1,9,15,45,50.0,18.0,0.95,10.45,27.0,56.29,44.6
2018,1,9,16,0,99.0,18.0,0.7,9.9,36.0,94.28,77.33
2018,1,9,16,15,49.5,11.5,0.7,9.65,20.5,51.51,38.87
2018,1,9,16,30,0.0,5.0,0.7,9.4,5.0,3.78,0.0
2018,1,9,16,45,4.0,4.0,0.7,9.15,4.0,4.94,0.0
2018,1,9,17,0,8.0,3.0,0.7,8.9,3.0,5.56,0.0
2018,1,9,17,15,4.0,1.5,0.75,8.75,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,10,7,15,8.5,3.0,1.85,5.75,3.0,0.0,0.0
2018,1,10,7,30,17.0,6.0,1.9,6.1,6.0,11.49,0.0
2018,1,10,7,45,62.5,21.0,1.9,6.45,26.0,61.63,7.63
2018,1,10,8,0,108.0,36.0,1.9,6.8,46.0,114.63,87.82
2018,1,10,8,15,166.0,49.5,1.95,7.05,74.5,166.52,137.47
2018,1,10,8,30,224.0,63.0,2.0,7.3,103.0,224.79,190.2
2018,1,10,8,45,220.5,79.0,2.1,7.55,126.5,251.88,214.93
2018,1,10,9,0,217.0,95.0,2.2,7.8,150.0,278.22,238.09
2018,1,10,9,15,224.5,111.0,2.25,7.9,176.0,312.07,267.02
2018,1,10,9,30,232.0,127.0,2.3,8.0,202.0,346.11,295.36
2018,1,10,9,45,176.0,140.5,2.3,8.15,201.0,306.21,260.72
2018,1,10,10,0,120.0,154.0,2.3,8.3,200.0,279.02,236.18
2018,1,10,10,15,129.5,169.5,2.35,8.4,222.0,309.25,261.16
2018,1,10,10,30,139.0,185.0,2.4,8.5,244.0,339.9,285.98
2018,1,10,10,45,175.0,191.0,2.4,8.6,269.5,383.39,321.94
2018,1,10,11,0,211.0,197.0,2.4,8.7,295.0,428.28,358.48
2018,1,10,11,15,124.0,175.5,2.4,8.75,233.5,317.52,265.92
2018,1,10,11,30,37.0,154.0,2.4,8.8,172.0,183.95,152.54
2018,1,10,11,45,19.0,136.5,2.4,8.85,146.0,131.99,108.29
2018,1,10,12,0,1.0,119.0,2.4,8.9,120.0,96.91,77.67
2018,1,10,12,15,70.0,151.0,2.35,9.0,186.5,214.01,179.5
2018,1,10,12,30,139.0,183.0,2.3,9.1,253.0,344.5,288.44
2018,1,10,12,45,128.0,188.0,2.25,9.15,251.5,339.12,282.92
2018,1,10,13,0,117.0,193.0,2.2,9.2,250.0,333.72,278.05
2018,1,10,13,15,84.0,190.5,2.15,9.25,231.0,274.89,229.11
2018,1,10,13,30,51.0,188.0,2.1,9.3,212.0,239.8,199.19
2018,1,10,13,45,84.5,182.5,2.05,9.4,220.0,265.46,221.99
2018,1,10,14,0,118.0,177.0,2.0,9.5,228.0,309.94,259.56
2018,1,10,14,15,238.5,133.0,1.9,9.5,227.0,380.01,320.71
2018,1,10,14,30,359.0,89.0,1.8,9.5,226.0,443.58,374.94
2018,1,10,14,45,273.0,76.0,1.7,9.55,175.0,342.3,290.91
2018,1,10,15,0,187.0,63.0,1.6,9.6,124.0,246.2,209.97
2018,1,10,15,15,234.0,53.5,1.6,9.6,120.0,260.97,223.59
2018,1,10,15,30,281.0,44.0,1.6,9.6,116.0,281.81,240.85
2018,1,10,15,45,231.5,38.0,1.2,9.2,90.5,217.65,184.91
2018,1,10,16,0,182.0,32.0,0.8,8.8,65.0,168.66,141.19
2018,1,10,16,15,150.0,25.0,0.8,8.6,47.5,132.71,108.32
2018,1,10,16,30,118.0,18.0,0.8,8.4,30.0,100.18,76.36
2018,1,10,16,45,69.5,11.0,0.8,8.2,17.0,55.94,13.4
2018,1,10,17,0,21.0,4.0,0.8,8.0,4.0,11.56,0.0
2018,1,10,17,15,10.5,2.0,0.8,7.95,2.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,7.75,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,7.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,7.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,7.95,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,7.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,1,11,7,15,29.0,4.0,0.5,7.95,4.5,0.0,0.0
2018,1,11,7,30,58.0,8.0,0.6,8.1,9.0,29.26,0.0
2018,1,11,7,45,124.5,19.0,0.7,8.3,29.0,94.17,17.14
2018,1,11,8,0,191.0,30.0,0.8,8.5,49.0,158.4,122.15
2018,1,11,8,15,148.0,49.0,0.95,8.85,68.0,155.1,126.43
2018,1,11,8,30,105.0,68.0,1.1,9.2,87.0,147.09,121.74
2018,1,11,8,45,133.0,84.0,1.25,9.55,114.0,187.54,157.7
2018,1,11,9,0,161.0,100.0,1.4,9.9,141.0,230.56,195.02
2018,1,11,9,15,243.0,108.5,1.45,10.2,181.5,321.93,272.38
2018,1,11,9,30,325.0,117.0,1.5,10.5,222.0,405.58,341.35
2018,1,11,9,45,231.0,134.0,1.6,10.8,212.5,360.8,302.42
2018,1,11,10,0,137.0,151.0,1.7,11.1,203.0,289.24,241.75
2018,1,11,10,15,68.5,142.5,1.6,11.5,168.5,200.52,166.47
2018,1,11,10,30,0.0,134.0,1.5,11.9,134.0,113.42,90.86
2018,1,11,10,45,2.0,138.5,1.45,12.25,139.5,118.82,95.39
2018,1,11,11,0,4.0,143.0,1.4,12.6,145.0,124.49,99.94
2018,1,11,11,15,69.0,178.0,1.3,12.9,212.0,244.15,200.69
2018,1,11,11,30,134.0,213.0,1.2,13.2,279.0,376.1,306.25
2018,1,11,11,45,194.0,218.0,1.05,13.5,315.0,443.89,358.48
2018,1,11,12,0,254.0,223.0,0.9,13.8,351.0,536.18,427.21
2018,1,11,12,15,228.5,225.5,0.95,13.95,340.5,489.85,391.43
2018,1,11,12,30,203.0,228.0,1.0,14.1,330.0,466.93,373.88
2018,1,11,12,45,178.5,225.0,1.05,14.25,314.0,437.47,351.17
2018,1,11,13,0,154.0,222.0,1.1,14.4,298.0,407.98,328.27
2018,1,11,13,15,278.5,196.0,1.2,14.35,328.5,519.35,417.95
2018,1,11,13,30,403.0,170.0,1.3,14.3,359.0,626.59,500.98
2018,1,11,13,45,478.5,149.0,1.4,14.25,363.0,664.34,531.06
2018,1,11,14,0,554.0,128.0,1.5,14.2,367.0,696.2,556.1
2018,1,11,14,15,624.5,104.0,1.45,14.0,357.0,724.49,577.28
2018,1,11,14,30,695.0,80.0,1.4,13.8,347.0,735.33,585.72
2018,1,11,14,45,696.5,73.5,1.35,13.6,321.0,703.19,562.96
2018,1,11,15,0,698.0,67.0,1.3,13.4,295.0,663.59,534.72
2018,1,11,15,15,699.0,58.5,1.3,13.4,263.5,624.69,506.4
2018,1,11,15,30,700.0,50.0,1.3,13.4,232.0,583.66,475.43
2018,1,11,15,45,536.0,54.0,1.0,12.4,179.0,451.37,370.4
2018,1,11,16,0,372.0,58.0,0.7,11.4,126.0,323.41,265.41
2018,1,11,16,15,298.5,47.0,0.75,10.85,92.5,250.39,203.37
2018,1,11,16,30,225.0,36.0,0.8,10.3,59.0,185.37,143.68
2018,1,11,16,45,159.5,23.0,0.85,9.75,35.5,118.08,45.2
2018,1,11,17,0,94.0,10.0,0.9,9.2,12.0,45.59,0.0
2018,1,11,17,15,47.0,5.0,0.95,8.85,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
