Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,12,7,15,65.0,5.0,0.95,4.95,6.0,0.0,0.0
2018,1,12,7,30,130.0,10.0,1.0,5.4,12.0,59.1,0.0
2018,1,12,7,45,276.5,18.5,1.05,5.85,40.0,163.84,39.58
2018,1,12,8,0,423.0,27.0,1.1,6.3,68.0,268.04,209.92
2018,1,12,8,15,535.5,32.5,1.2,6.65,111.5,361.02,297.7
2018,1,12,8,30,648.0,38.0,1.3,7.0,155.0,464.29,387.2
2018,1,12,8,45,479.0,45.5,1.45,7.35,143.5,399.35,338.06
2018,1,12,9,0,310.0,53.0,1.6,7.7,132.0,302.96,259.73
2018,1,12,9,15,155.0,74.0,1.8,8.4,113.5,209.87,179.44
2018,1,12,9,30,0.0,95.0,2.0,9.1,95.0,79.22,63.18
2018,1,12,9,45,0.5,108.0,2.2,9.75,108.0,91.3,73.51
2018,1,12,10,0,1.0,121.0,2.4,10.4,121.0,103.58,83.68
2018,1,12,10,15,4.5,131.5,2.45,10.85,133.0,116.09,94.15
2018,1,12,10,30,8.0,142.0,2.5,11.3,145.0,128.99,104.85
2018,1,12,10,45,13.0,156.5,2.55,11.75,162.0,147.91,120.58
2018,1,12,11,0,18.0,171.0,2.6,12.2,179.0,167.34,136.57
2018,1,12,11,15,17.5,177.0,2.65,12.4,185.0,172.53,140.56
2018,1,12,11,30,17.0,183.0,2.7,12.6,191.0,177.88,144.73
2018,1,12,11,45,17.5,186.0,2.75,12.8,194.5,181.16,147.26
2018,1,12,12,0,18.0,189.0,2.8,13.0,198.0,184.63,149.98
2018,1,12,12,15,143.0,186.0,2.8,13.1,258.5,351.89,290.84
2018,1,12,12,30,268.0,183.0,2.8,13.2,319.0,499.36,410.17
2018,1,12,12,45,357.0,172.0,2.85,13.25,350.5,600.35,489.34
2018,1,12,13,0,446.0,161.0,2.9,13.3,382.0,672.66,546.06
2018,1,12,13,15,478.0,156.0,2.95,13.25,386.5,691.86,561.4
2018,1,12,13,30,510.0,151.0,3.0,13.2,391.0,708.16,574.72
2018,1,12,13,45,535.5,140.0,3.0,13.2,382.0,707.79,575.04
2018,1,12,14,0,561.0,129.0,3.0,13.2,373.0,704.18,573.14
2018,1,12,14,15,694.0,96.5,2.9,13.0,378.5,778.53,629.77
2018,1,12,14,30,827.0,64.0,2.8,12.8,384.0,824.75,664.21
2018,1,12,14,45,820.0,59.5,2.75,12.6,353.5,783.83,634.73
2018,1,12,15,0,813.0,55.0,2.7,12.4,323.0,740.83,603.9
2018,1,12,15,15,780.5,52.0,2.7,12.4,284.0,678.74,557.56
2018,1,12,15,30,748.0,49.0,2.7,12.4,245.0,617.16,510.28
2018,1,12,15,45,593.0,52.5,1.95,11.0,191.5,487.76,405.79
2018,1,12,16,0,438.0,56.0,1.2,9.6,138.0,365.53,303.23
2018,1,12,16,15,396.0,44.0,1.2,8.95,103.5,304.76,250.28
2018,1,12,16,30,354.0,32.0,1.2,8.3,69.0,248.16,195.86
2018,1,12,16,45,229.0,22.0,1.15,7.6,41.5,150.54,71.24
2018,1,12,17,0,104.0,12.0,1.1,6.9,14.0,51.26,0.0
2018,1,12,17,15,52.0,6.0,1.1,6.75,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,2.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.45,3.05,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,1,13,7,15,2.5,3.0,2.55,3.2,3.0,0.0,0.0
2018,1,13,7,30,5.0,6.0,2.6,3.4,6.0,6.68,0.0
2018,1,13,7,45,14.5,21.0,2.65,3.6,22.0,27.79,3.23
2018,1,13,8,0,24.0,36.0,2.7,3.8,38.0,51.79,37.42
2018,1,13,8,15,59.0,52.5,2.75,4.15,62.0,99.17,80.78
2018,1,13,8,30,94.0,69.0,2.8,4.5,86.0,140.91,118.94
2018,1,13,8,45,133.0,85.0,2.85,4.85,115.5,187.9,161.42
2018,1,13,9,0,172.0,101.0,2.9,5.2,145.0,253.07,218.66
2018,1,13,9,15,114.5,110.5,2.9,5.6,142.0,211.71,182.12
2018,1,13,9,30,57.0,120.0,2.9,6.0,139.0,164.42,139.8
2018,1,13,9,45,87.0,134.0,2.9,6.35,166.0,205.58,175.91
2018,1,13,10,0,117.0,148.0,2.9,6.7,193.0,267.13,228.32
2018,1,13,10,15,122.0,164.0,2.9,7.05,214.0,293.83,249.93
2018,1,13,10,30,127.0,180.0,2.9,7.4,235.0,320.7,271.5
2018,1,13,10,45,134.5,192.5,2.9,7.8,253.5,345.47,291.18
2018,1,13,11,0,142.0,205.0,2.9,8.2,272.0,370.39,310.79
2018,1,13,11,15,167.0,206.5,2.95,8.75,287.5,398.28,333.33
2018,1,13,11,30,192.0,208.0,3.0,9.3,303.0,426.66,356.04
2018,1,13,11,45,192.5,212.5,3.05,9.8,309.0,434.3,361.21
2018,1,13,12,0,193.0,217.0,3.1,10.3,315.0,441.44,366.11
2018,1,13,12,15,428.5,172.0,3.1,10.55,390.5,675.96,554.84
2018,1,13,12,30,664.0,127.0,3.1,10.8,466.0,872.64,701.16
2018,1,13,12,45,594.5,143.5,3.15,11.0,444.0,816.67,658.4
2018,1,13,13,0,525.0,160.0,3.2,11.2,422.0,750.68,609.86
2018,1,13,13,15,590.0,141.0,3.15,11.2,427.5,794.25,643.2
2018,1,13,13,30,655.0,122.0,3.1,11.2,433.0,825.49,666.38
2018,1,13,13,45,610.5,125.5,3.1,11.25,405.0,772.05,627.09
2018,1,13,14,0,566.0,129.0,3.1,11.3,377.0,709.05,580.73
2018,1,13,14,15,563.5,120.5,3.0,11.15,354.0,688.55,566.31
2018,1,13,14,30,561.0,112.0,2.9,11.0,331.0,657.49,543.36
2018,1,13,14,45,647.5,89.0,2.85,10.85,320.5,682.77,564.03
2018,1,13,15,0,734.0,66.0,2.8,10.7,310.0,692.38,572.05
2018,1,13,15,15,725.5,60.0,2.8,10.7,277.0,647.76,537.94
2018,1,13,15,30,717.0,54.0,2.8,10.7,244.0,601.8,502.13
2018,1,13,15,45,590.5,53.5,2.2,9.5,192.5,487.82,409.21
2018,1,13,16,0,464.0,53.0,1.6,8.3,141.0,379.06,317.34
2018,1,13,16,15,376.5,45.0,1.5,7.6,104.5,295.12,244.53
2018,1,13,16,30,289.0,37.0,1.4,6.9,68.0,219.28,175.02
2018,1,13,16,45,186.5,24.0,1.35,6.25,40.5,133.43,71.58
2018,1,13,17,0,84.0,11.0,1.3,5.6,13.0,42.49,0.0
2018,1,13,17,15,42.0,5.5,1.3,5.45,6.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,3.95,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,1,14,7,15,0.0,1.0,2.1,4.15,1.0,0.0,0.0
2018,1,14,7,30,0.0,2.0,2.1,4.3,2.0,1.57,0.0
2018,1,14,7,45,0.0,3.5,2.1,4.5,3.5,2.64,0.0
2018,1,14,8,0,0.0,5.0,2.1,4.7,5.0,3.78,0.0
2018,1,14,8,15,0.0,7.5,2.15,4.9,7.5,5.68,0.0
2018,1,14,8,30,0.0,10.0,2.2,5.1,10.0,7.58,1.02
2018,1,14,8,45,0.0,12.5,2.2,5.3,12.5,9.48,2.76
2018,1,14,9,0,0.0,15.0,2.2,5.5,15.0,11.39,4.47
2018,1,14,9,15,0.0,23.5,2.2,5.8,23.5,17.89,10.24
2018,1,14,9,30,0.0,32.0,2.2,6.1,32.0,24.4,15.98
2018,1,14,9,45,11.5,73.0,2.2,6.35,77.5,65.93,52.89
2018,1,14,10,0,23.0,114.0,2.2,6.6,123.0,126.39,105.55
2018,1,14,10,15,83.0,146.0,2.15,7.05,181.5,216.72,184.21
2018,1,14,10,30,143.0,178.0,2.1,7.5,240.0,332.31,280.93
2018,1,14,10,45,163.5,192.5,2.05,7.95,267.0,372.37,312.58
2018,1,14,11,0,184.0,207.0,2.0,8.4,294.0,413.11,344.58
2018,1,14,11,15,120.0,208.0,1.9,8.8,265.5,353.36,293.3
2018,1,14,11,30,56.0,209.0,1.8,9.2,237.0,268.57,221.85
2018,1,14,11,45,39.0,200.0,1.7,9.6,219.5,239.72,197.43
2018,1,14,12,0,22.0,191.0,1.6,10.0,202.0,190.28,155.82
2018,1,14,12,15,27.5,197.0,1.5,10.2,211.0,223.96,183.63
2018,1,14,12,30,33.0,203.0,1.4,10.4,220.0,237.05,194.18
2018,1,14,12,45,59.0,210.0,1.3,10.65,240.0,272.43,223.65
2018,1,14,13,0,85.0,217.0,1.2,10.9,260.0,307.8,252.57
2018,1,14,13,15,146.0,213.5,1.15,10.95,284.5,386.41,316.67
2018,1,14,13,30,207.0,210.0,1.1,11.0,309.0,439.91,359.79
2018,1,14,13,45,266.5,192.0,1.05,11.05,313.5,492.45,401.47
2018,1,14,14,0,326.0,174.0,1.0,11.1,318.0,518.86,423.03
2018,1,14,14,15,340.5,161.0,1.05,10.95,303.0,507.01,415.33
2018,1,14,14,30,355.0,148.0,1.1,10.8,288.0,493.28,406.38
2018,1,14,14,45,288.5,141.5,1.15,10.65,249.0,418.48,347.48
2018,1,14,15,0,222.0,135.0,1.2,10.5,210.0,347.98,290.81
2018,1,14,15,15,188.5,117.5,1.2,10.5,176.0,292.79,245.8
2018,1,14,15,30,155.0,100.0,1.2,10.5,142.0,225.03,189.4
2018,1,14,15,45,162.0,84.0,1.15,9.45,121.5,218.96,184.48
2018,1,14,16,0,169.0,68.0,1.1,8.4,101.0,196.97,165.29
2018,1,14,16,15,137.5,53.0,1.15,7.9,75.5,153.69,126.59
2018,1,14,16,30,106.0,38.0,1.2,7.4,50.0,113.49,89.35
2018,1,14,16,45,60.0,24.0,1.25,6.9,30.0,66.26,36.4
2018,1,14,17,0,14.0,10.0,1.3,6.4,10.0,13.52,0.0
2018,1,14,17,15,7.0,5.0,1.35,6.35,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,4.7,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,4.9,4.0,3.15,0.0
2018,1,15,7,45,0.0,14.0,1.4,5.05,14.0,10.67,0.0
2018,1,15,8,0,0.0,24.0,1.2,5.2,24.0,18.32,9.59
2018,1,15,8,15,0.0,35.5,1.05,5.6,35.5,27.69,18.35
2018,1,15,8,30,0.0,47.0,0.9,6.0,47.0,37.44,27.2
2018,1,15,8,45,0.0,59.0,0.75,6.4,59.0,47.7,36.39
2018,1,15,9,0,0.0,71.0,0.6,6.8,71.0,57.99,45.46
2018,1,15,9,15,40.5,99.0,0.55,7.3,112.5,126.1,105.57
2018,1,15,9,30,81.0,127.0,0.5,7.8,154.0,191.56,161.59
2018,1,15,9,45,105.0,145.5,0.45,8.3,184.0,251.61,210.86
2018,1,15,10,0,129.0,164.0,0.4,8.8,214.0,297.42,247.33
2018,1,15,10,15,111.5,176.0,0.45,9.25,221.5,299.12,247.13
2018,1,15,10,30,94.0,188.0,0.5,9.7,229.0,279.5,230.37
2018,1,15,10,45,116.0,198.0,0.5,10.2,251.5,334.04,273.67
2018,1,15,11,0,138.0,208.0,0.5,10.7,274.0,369.31,300.62
2018,1,15,11,15,269.0,197.5,0.5,10.95,330.5,509.66,410.72
2018,1,15,11,30,400.0,187.0,0.5,11.2,387.0,655.34,518.06
2018,1,15,11,45,383.5,196.0,0.5,11.45,390.5,629.7,496.82
2018,1,15,12,0,367.0,205.0,0.5,11.7,394.0,626.67,493.75
2018,1,15,12,15,312.0,216.5,0.5,11.75,377.5,586.02,462.58
2018,1,15,12,30,257.0,228.0,0.5,11.8,361.0,544.17,430.68
2018,1,15,12,45,238.0,226.5,0.45,11.85,348.0,497.76,396.35
2018,1,15,13,0,219.0,225.0,0.4,11.9,335.0,475.15,379.14
2018,1,15,13,15,189.0,218.5,0.4,11.9,311.5,435.0,348.63
2018,1,15,13,30,159.0,212.0,0.4,11.9,288.0,395.31,318.26
2018,1,15,13,45,118.5,200.5,0.4,11.9,256.0,339.92,274.98
2018,1,15,14,0,78.0,189.0,0.4,11.9,224.0,265.74,216.22
2018,1,15,14,15,61.0,173.5,0.4,11.7,199.5,231.03,188.85
2018,1,15,14,30,44.0,158.0,0.4,11.5,175.0,197.5,161.7
2018,1,15,14,45,84.5,144.0,0.4,11.3,173.5,215.24,178.25
2018,1,15,15,0,125.0,130.0,0.4,11.1,172.0,246.38,204.96
2018,1,15,15,15,188.0,116.0,0.4,11.1,171.0,290.07,241.48
2018,1,15,15,30,251.0,102.0,0.4,11.1,170.0,310.74,258.55
2018,1,15,15,45,243.0,86.5,0.55,10.35,143.5,275.99,230.39
2018,1,15,16,0,235.0,71.0,0.7,9.6,117.0,241.6,201.52
2018,1,15,16,15,169.5,56.5,0.7,9.25,85.5,176.6,144.87
2018,1,15,16,30,104.0,42.0,0.7,8.9,54.0,118.44,92.99
2018,1,15,16,45,61.0,26.0,0.75,8.5,32.5,70.33,41.56
2018,1,15,17,0,18.0,10.0,0.8,8.1,11.0,15.14,0.0
2018,1,15,17,15,9.0,5.0,0.85,7.85,5.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,6.7,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,6.8,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,16,7,15,0.0,2.0,0.6,7.65,2.0,0.0,0.0
2018,1,16,7,30,0.0,4.0,0.7,7.8,4.0,3.15,0.0
2018,1,16,7,45,0.0,12.0,0.8,8.0,12.0,9.13,0.0
2018,1,16,8,0,0.0,20.0,0.9,8.2,20.0,15.24,6.94
2018,1,16,8,15,0.0,29.5,1.0,8.35,29.5,22.52,13.71
2018,1,16,8,30,0.0,39.0,1.1,8.5,39.0,29.81,20.31
2018,1,16,8,45,0.0,45.0,1.2,8.7,45.0,34.42,24.48
2018,1,16,9,0,0.0,51.0,1.3,8.9,51.0,39.03,28.57
2018,1,16,9,15,7.5,72.5,1.2,9.35,75.0,63.24,49.84
2018,1,16,9,30,15.0,94.0,1.1,9.8,99.0,89.41,72.49
2018,1,16,9,45,20.5,113.5,1.0,10.2,121.0,112.88,92.44
2018,1,16,10,0,26.0,133.0,0.9,10.6,143.0,150.85,124.22
2018,1,16,10,15,39.5,149.5,0.95,10.85,166.0,181.47,149.77
2018,1,16,10,30,53.0,166.0,1.0,11.1,189.0,213.13,175.88
2018,1,16,10,45,66.0,179.0,1.05,11.35,209.5,240.87,198.47
2018,1,16,11,0,79.0,192.0,1.1,11.6,230.0,269.34,221.44
2018,1,16,11,15,50.0,183.5,1.2,11.8,208.0,230.24,188.38
2018,1,16,11,30,21.0,175.0,1.3,12.0,186.0,172.27,139.82
2018,1,16,11,45,17.5,169.5,1.45,12.25,178.5,162.71,131.86
2018,1,16,12,0,14.0,164.0,1.6,12.5,171.0,153.35,123.89
2018,1,16,12,15,8.0,118.0,1.65,12.55,122.0,102.65,81.56
2018,1,16,12,30,2.0,72.0,1.7,12.6,73.0,57.34,43.26
2018,1,16,12,45,1.0,66.0,1.8,12.65,66.5,51.67,38.46
2018,1,16,13,0,0.0,60.0,1.9,12.7,60.0,46.02,33.63
2018,1,16,13,15,5.0,96.0,1.9,12.6,98.5,79.91,62.62
2018,1,16,13,30,10.0,132.0,1.9,12.5,137.0,118.45,95.27
2018,1,16,13,45,7.5,116.5,1.9,12.4,120.0,101.47,81.0
2018,1,16,14,0,5.0,101.0,1.9,12.3,103.0,84.92,67.1
2018,1,16,14,15,5.5,96.5,1.9,12.1,98.5,81.56,64.46
2018,1,16,14,30,6.0,92.0,1.9,11.9,94.0,78.24,61.83
2018,1,16,14,45,8.0,96.0,1.9,11.75,98.5,84.4,67.3
2018,1,16,15,0,10.0,100.0,1.9,11.6,103.0,91.12,73.23
2018,1,16,15,15,5.5,77.5,1.9,11.6,79.0,66.24,51.82
2018,1,16,15,30,1.0,55.0,1.9,11.6,55.0,42.83,31.53
2018,1,16,15,45,0.5,41.5,1.55,10.85,41.5,32.04,22.23
2018,1,16,16,0,0.0,28.0,1.2,10.1,28.0,21.33,12.88
2018,1,16,16,15,0.0,25.0,1.2,9.7,25.0,19.04,10.74
2018,1,16,16,30,0.0,22.0,1.2,9.3,22.0,16.76,8.45
2018,1,16,16,45,7.5,15.0,1.2,8.9,15.0,15.24,5.15
2018,1,16,17,0,15.0,8.0,1.2,8.5,8.0,12.36,0.0
2018,1,16,17,15,7.5,4.0,1.2,8.35,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,17,7,15,7.5,2.5,0.65,5.65,2.5,0.0,0.0
2018,1,17,7,30,15.0,5.0,0.7,6.0,5.0,9.7,0.0
2018,1,17,7,45,7.5,9.5,0.7,6.4,9.5,10.74,0.0
2018,1,17,8,0,0.0,14.0,0.7,6.8,14.0,10.63,3.21
2018,1,17,8,15,0.0,21.5,0.75,7.15,21.5,16.36,8.51
2018,1,17,8,30,0.0,29.0,0.8,7.5,29.0,22.1,13.7
2018,1,17,8,45,0.0,36.5,0.85,7.85,36.5,27.86,18.86
2018,1,17,9,0,0.0,44.0,0.9,8.2,44.0,33.62,23.95
2018,1,17,9,15,0.0,43.5,0.95,8.85,43.5,33.23,23.55
2018,1,17,9,30,0.0,43.0,1.0,9.5,43.0,32.85,23.12
2018,1,17,9,45,0.0,58.0,1.05,10.1,58.0,44.42,33.05
2018,1,17,10,0,0.0,73.0,1.1,10.7,73.0,56.03,42.89
2018,1,17,10,15,4.5,112.0,1.2,11.2,114.0,95.56,76.58
2018,1,17,10,30,9.0,151.0,1.3,11.7,155.0,138.33,112.3
2018,1,17,10,45,8.5,147.5,1.4,12.25,151.5,133.14,107.48
2018,1,17,11,0,8.0,144.0,1.5,12.8,148.0,128.39,103.18
2018,1,17,11,15,4.5,133.5,1.65,13.15,136.0,114.16,90.98
2018,1,17,11,30,1.0,123.0,1.8,13.5,124.0,100.39,79.17
2018,1,17,11,45,1.0,117.0,1.95,13.85,118.0,94.65,74.26
2018,1,17,12,0,1.0,111.0,2.1,14.2,112.0,89.08,69.5
2018,1,17,12,15,4.5,134.5,2.05,14.4,137.0,114.43,90.68
2018,1,17,12,30,8.0,158.0,2.0,14.6,162.0,140.95,112.61
2018,1,17,12,45,19.5,177.5,2.0,14.8,187.5,172.69,139.05
2018,1,17,13,0,31.0,197.0,2.0,15.0,213.0,226.79,183.27
2018,1,17,13,15,62.0,199.0,1.9,15.0,229.5,260.59,211.68
2018,1,17,13,30,93.0,201.0,1.8,15.0,246.0,293.71,239.32
2018,1,17,13,45,136.5,199.5,1.7,15.05,262.5,354.74,288.9
2018,1,17,14,0,180.0,198.0,1.6,15.1,279.0,391.68,318.91
2018,1,17,14,15,125.0,182.0,1.4,14.95,236.5,318.26,259.44
2018,1,17,14,30,70.0,166.0,1.2,14.8,194.0,229.31,187.09
2018,1,17,14,45,121.0,154.0,1.0,14.65,198.0,275.25,226.2
2018,1,17,15,0,172.0,142.0,0.8,14.5,202.0,298.82,246.09
2018,1,17,15,15,162.0,127.5,0.8,14.5,178.5,268.66,221.57
2018,1,17,15,30,152.0,113.0,0.8,14.5,155.0,239.23,197.48
2018,1,17,15,45,123.0,96.0,0.7,13.65,126.5,194.46,160.27
2018,1,17,16,0,94.0,79.0,0.6,12.8,98.0,152.33,124.5
2018,1,17,16,15,74.5,61.5,0.65,12.4,74.5,117.63,94.29
2018,1,17,16,30,55.0,44.0,0.7,12.0,51.0,84.58,64.81
2018,1,17,16,45,42.0,28.5,0.75,11.6,32.5,57.56,36.06
2018,1,17,17,0,29.0,13.0,0.8,11.2,14.0,21.98,0.0
2018,1,17,17,15,14.5,6.5,0.7,11.0,7.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,18,7,15,11.0,3.5,1.25,6.95,3.5,0.0,0.0
2018,1,18,7,30,22.0,7.0,1.5,7.5,7.0,13.92,0.0
2018,1,18,7,45,11.0,18.5,1.75,8.0,18.5,21.41,5.04
2018,1,18,8,0,0.0,30.0,2.0,8.5,30.0,24.59,14.7
2018,1,18,8,15,1.0,45.0,2.1,8.8,45.0,38.82,27.63
2018,1,18,8,30,2.0,60.0,2.2,9.1,60.0,52.81,40.14
2018,1,18,8,45,3.5,69.0,2.3,9.35,69.5,60.34,46.95
2018,1,18,9,0,5.0,78.0,2.4,9.6,79.0,68.42,54.09
2018,1,18,9,15,2.5,82.5,2.35,9.8,83.0,69.29,54.75
2018,1,18,9,30,0.0,87.0,2.3,10.0,87.0,70.36,55.49
2018,1,18,9,45,4.0,102.0,2.3,10.25,103.5,87.16,69.93
2018,1,18,10,0,8.0,117.0,2.3,10.5,120.0,104.43,84.62
2018,1,18,10,15,12.5,132.5,2.35,10.7,138.0,123.11,100.4
2018,1,18,10,30,17.0,148.0,2.4,10.9,156.0,142.28,116.46
2018,1,18,10,45,14.5,152.0,2.5,11.1,159.0,143.23,116.87
2018,1,18,11,0,12.0,156.0,2.6,11.3,162.0,144.24,117.36
2018,1,18,11,15,53.5,159.0,2.7,11.4,186.0,204.0,168.82
2018,1,18,11,30,95.0,162.0,2.8,11.5,210.0,270.44,224.77
2018,1,18,11,45,49.5,162.0,2.9,11.55,187.0,203.66,167.8
2018,1,18,12,0,4.0,162.0,3.0,11.6,164.0,140.75,113.5
2018,1,18,12,15,2.5,137.5,3.1,11.7,139.0,115.13,92.09
2018,1,18,12,30,1.0,113.0,3.2,11.8,114.0,90.82,71.6
2018,1,18,12,45,1.5,121.0,3.35,11.85,122.0,98.71,78.32
2018,1,18,13,0,2.0,129.0,3.5,11.9,130.0,106.84,85.2
2018,1,18,13,15,2.0,125.0,3.55,11.85,126.0,103.31,82.31
2018,1,18,13,30,2.0,121.0,3.6,11.8,122.0,99.85,79.5
2018,1,18,13,45,3.5,124.5,3.65,11.75,126.0,105.05,84.09
2018,1,18,14,0,5.0,128.0,3.7,11.7,130.0,110.47,88.88
2018,1,18,14,15,2.5,98.0,3.65,11.4,99.0,80.07,63.2
2018,1,18,14,30,0.0,68.0,3.6,11.1,68.0,52.16,39.39
2018,1,18,14,45,0.5,67.0,3.55,10.85,67.0,51.8,39.24
2018,1,18,15,0,1.0,66.0,3.5,10.6,66.0,51.41,39.03
2018,1,18,15,15,48.5,66.5,3.5,10.6,80.0,105.95,87.8
2018,1,18,15,30,96.0,67.0,3.5,10.6,94.0,139.57,117.75
2018,1,18,15,45,124.5,71.5,3.25,10.05,101.0,175.41,148.39
2018,1,18,16,0,153.0,76.0,3.0,9.5,108.0,196.51,165.51
2018,1,18,16,15,116.0,58.0,2.95,9.25,79.0,146.66,120.98
2018,1,18,16,30,79.0,40.0,2.9,9.0,50.0,89.69,70.38
2018,1,18,16,45,42.5,24.5,2.85,8.8,29.5,50.51,32.46
2018,1,18,17,0,6.0,9.0,2.8,8.6,9.0,9.51,0.0
2018,1,18,17,15,3.0,4.5,2.75,8.45,4.5,3.54,0.0
2018,1,18,17,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,19,7,15,50.5,6.5,1.25,3.8,7.5,0.0,0.0
2018,1,19,7,30,101.0,13.0,1.3,4.6,15.0,48.68,0.0
2018,1,19,7,45,215.0,24.0,1.35,5.35,42.5,140.07,68.87
2018,1,19,8,0,329.0,35.0,1.4,6.1,70.0,229.84,183.48
2018,1,19,8,15,468.0,41.0,1.55,6.5,116.5,332.01,275.93
2018,1,19,8,30,607.0,47.0,1.7,6.9,163.0,447.56,375.66
2018,1,19,8,45,661.0,51.0,1.9,7.35,205.0,513.64,432.98
2018,1,19,9,0,715.0,55.0,2.1,7.8,247.0,588.7,495.11
2018,1,19,9,15,750.5,58.5,2.1,8.05,287.0,652.41,544.0
2018,1,19,9,30,786.0,62.0,2.1,8.3,327.0,717.0,591.98
2018,1,19,9,45,810.0,64.5,2.15,8.6,362.5,771.4,631.17
2018,1,19,10,0,834.0,67.0,2.2,8.9,398.0,825.01,668.97
2018,1,19,10,15,838.5,71.0,2.15,9.05,425.0,862.07,693.45
2018,1,19,10,30,843.0,75.0,2.1,9.2,452.0,896.52,715.82
2018,1,19,10,45,800.0,88.5,2.1,9.4,461.0,894.93,712.68
2018,1,19,11,0,757.0,102.0,2.1,9.6,470.0,895.07,711.32
2018,1,19,11,15,811.5,93.0,2.1,9.7,498.5,945.52,745.97
2018,1,19,11,30,866.0,84.0,2.1,9.8,527.0,1001.2,783.26
2018,1,19,11,45,767.0,99.0,2.1,9.9,496.5,929.18,731.56
2018,1,19,12,0,668.0,114.0,2.1,10.0,466.0,859.98,682.66
2018,1,19,12,15,762.5,100.5,2.2,10.05,502.5,934.23,736.98
2018,1,19,12,30,857.0,87.0,2.3,10.1,539.0,1013.24,792.36
2018,1,19,12,45,839.0,91.5,2.35,10.1,529.5,996.23,780.46
2018,1,19,13,0,821.0,96.0,2.4,10.1,520.0,975.83,767.39
2018,1,19,13,15,665.5,126.0,2.45,10.05,464.0,854.19,682.15
2018,1,19,13,30,510.0,156.0,2.5,10.0,408.0,714.74,581.49
2018,1,19,13,45,428.5,158.0,2.55,10.0,363.5,628.04,516.25
2018,1,19,14,0,347.0,160.0,2.6,10.0,319.0,519.71,432.27
2018,1,19,14,15,298.5,159.0,2.6,9.85,290.0,465.55,389.55
2018,1,19,14,30,250.0,158.0,2.6,9.7,261.0,413.47,347.41
2018,1,19,14,45,429.0,124.0,2.6,9.55,283.0,534.25,449.01
2018,1,19,15,0,608.0,90.0,2.6,9.4,305.0,628.77,525.14
2018,1,19,15,15,647.0,75.5,2.6,9.4,281.0,615.13,514.38
2018,1,19,15,30,686.0,61.0,2.6,9.4,257.0,590.89,495.58
2018,1,19,15,45,588.0,60.5,2.1,8.3,210.0,496.8,418.56
2018,1,19,16,0,490.0,60.0,1.6,7.2,163.0,404.59,340.68
2018,1,19,16,15,388.0,51.0,1.6,6.6,121.0,309.34,259.13
2018,1,19,16,30,286.0,42.0,1.6,6.0,79.0,222.38,182.15
2018,1,19,16,45,227.5,30.0,1.6,5.4,52.0,166.26,122.27
2018,1,19,17,0,169.0,18.0,1.6,4.8,25.0,82.77,0.0
2018,1,19,17,15,84.5,9.0,1.65,4.65,12.5,36.92,0.0
2018,1,19,17,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,3.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,-1.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,-1.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,-1.45,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,-1.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,1,20,7,15,70.5,6.5,1.75,-0.15,8.0,0.0,0.0
2018,1,20,7,30,141.0,13.0,2.0,0.7,16.0,63.66,0.0
2018,1,20,7,45,325.5,21.5,2.25,1.5,50.5,186.51,100.78
2018,1,20,8,0,510.0,30.0,2.5,2.3,85.0,306.91,249.67
2018,1,20,8,15,593.0,35.0,2.6,2.95,127.5,387.44,327.0
2018,1,20,8,30,676.0,40.0,2.7,3.6,170.0,474.93,405.49
2018,1,20,8,45,727.0,43.0,2.75,4.25,213.0,546.19,467.56
2018,1,20,9,0,778.0,46.0,2.8,4.9,256.0,620.49,528.49
2018,1,20,9,15,811.0,48.0,3.0,5.65,296.5,675.7,571.28
2018,1,20,9,30,844.0,50.0,3.2,6.4,337.0,737.89,618.29
2018,1,20,9,45,866.5,52.0,3.4,7.1,373.0,791.79,657.77
2018,1,20,10,0,889.0,54.0,3.6,7.8,409.0,844.78,695.76
2018,1,20,10,15,904.0,55.0,3.65,8.2,439.0,888.43,726.02
2018,1,20,10,30,919.0,56.0,3.7,8.6,469.0,929.99,754.39
2018,1,20,10,45,929.0,57.0,3.7,9.0,493.0,964.46,776.94
2018,1,20,11,0,939.0,58.0,3.7,9.4,517.0,996.08,797.3
2018,1,20,11,15,945.0,59.0,3.7,9.6,533.5,1020.68,813.16
2018,1,20,11,30,951.0,60.0,3.7,9.8,550.0,1041.92,826.71
2018,1,20,11,45,953.5,60.5,3.75,10.05,558.5,1055.42,835.16
2018,1,20,12,0,956.0,61.0,3.8,10.3,567.0,1065.25,841.24
2018,1,20,12,15,952.5,62.5,3.75,10.4,567.5,1066.59,841.23
2018,1,20,12,30,949.0,64.0,3.7,10.5,568.0,1064.18,838.85
2018,1,20,12,45,941.5,66.0,3.65,10.6,561.0,1054.65,831.7
2018,1,20,13,0,934.0,68.0,3.6,10.7,554.0,1041.52,822.27
2018,1,20,13,15,929.5,67.5,3.5,10.7,540.0,1024.53,810.22
2018,1,20,13,30,925.0,67.0,3.4,10.7,526.0,1004.12,795.91
2018,1,20,13,45,916.0,65.5,3.3,10.7,504.0,974.76,775.34
2018,1,20,14,0,907.0,64.0,3.2,10.7,482.0,942.44,752.75
2018,1,20,14,15,894.0,62.0,3.05,10.55,453.5,903.07,725.03
2018,1,20,14,30,881.0,60.0,2.9,10.4,425.0,861.4,695.49
2018,1,20,14,45,861.5,58.5,2.7,10.2,391.0,812.92,660.38
2018,1,20,15,0,842.0,57.0,2.5,10.0,357.0,763.17,623.85
2018,1,20,15,15,812.5,54.0,2.5,10.0,317.5,710.09,584.94
2018,1,20,15,30,783.0,51.0,2.5,10.0,278.0,649.08,538.78
2018,1,20,15,45,691.5,52.0,1.8,8.6,229.5,551.63,460.94
2018,1,20,16,0,600.0,53.0,1.1,7.2,181.0,465.63,387.88
2018,1,20,16,15,504.0,45.0,1.15,6.45,136.0,369.57,307.56
2018,1,20,16,30,408.0,37.0,1.2,5.7,91.0,282.7,231.46
2018,1,20,16,45,316.5,27.5,1.25,5.0,59.5,206.65,155.24
2018,1,20,17,0,225.0,18.0,1.3,4.3,28.0,125.83,0.0
2018,1,20,17,15,112.5,9.0,1.3,4.1,14.0,46.81,0.0
2018,1,20,17,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,1.75,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,2.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,2.25,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,2.35,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,21,7,15,70.5,7.0,1.5,2.9,8.5,0.0,0.0
2018,1,21,7,30,141.0,14.0,1.5,3.1,17.0,64.18,0.0
2018,1,21,7,45,292.0,24.0,1.55,3.3,50.0,173.91,98.28
2018,1,21,8,0,443.0,34.0,1.6,3.5,83.0,283.46,229.39
2018,1,21,8,15,528.5,40.5,1.6,3.85,124.5,362.53,303.73
2018,1,21,8,30,614.0,47.0,1.6,4.2,166.0,444.21,376.36
2018,1,21,8,45,627.0,54.5,1.6,4.6,201.0,498.84,423.72
2018,1,21,9,0,640.0,62.0,1.6,5.0,236.0,547.96,464.64
2018,1,21,9,15,645.0,72.0,1.6,5.55,270.0,593.88,500.28
2018,1,21,9,30,650.0,82.0,1.6,6.1,304.0,638.44,533.06
2018,1,21,9,45,608.0,97.0,1.65,6.7,322.0,648.56,538.81
2018,1,21,10,0,566.0,112.0,1.7,7.3,340.0,653.11,540.44
2018,1,21,10,15,487.0,140.0,1.7,7.55,346.5,627.04,518.47
2018,1,21,10,30,408.0,168.0,1.7,7.8,353.0,602.36,496.55
2018,1,21,10,45,420.0,173.5,1.7,8.1,372.0,631.82,518.26
2018,1,21,11,0,432.0,179.0,1.7,8.4,391.0,660.2,538.42
2018,1,21,11,15,274.5,206.5,1.8,8.55,343.0,523.27,429.78
2018,1,21,11,30,117.0,234.0,1.9,8.7,295.0,380.41,313.28
2018,1,21,11,45,96.0,235.0,1.95,8.85,285.5,337.61,279.02
2018,1,21,12,0,75.0,236.0,2.0,9.0,276.0,317.5,262.0
2018,1,21,12,15,121.0,240.0,2.0,9.1,304.5,393.36,324.26
2018,1,21,12,30,167.0,244.0,2.0,9.2,333.0,445.38,366.39
2018,1,21,12,45,196.5,240.5,2.0,9.3,344.0,470.33,386.61
2018,1,21,13,0,226.0,237.0,2.0,9.4,355.0,494.35,406.18
2018,1,21,13,15,311.5,214.5,1.95,9.4,373.0,572.29,468.73
2018,1,21,13,30,397.0,192.0,1.9,9.4,391.0,622.85,509.39
2018,1,21,13,45,405.5,182.5,1.85,9.4,378.0,634.14,517.51
2018,1,21,14,0,414.0,173.0,1.8,9.4,365.0,620.38,507.63
2018,1,21,14,15,299.5,175.0,1.65,9.35,309.5,485.98,401.9
2018,1,21,14,30,185.0,177.0,1.5,9.3,254.0,360.31,300.41
2018,1,21,14,45,159.0,164.5,1.35,9.2,227.0,318.54,266.84
2018,1,21,15,0,133.0,152.0,1.2,9.1,200.0,278.49,233.72
2018,1,21,15,15,129.0,135.5,1.2,9.1,178.0,251.88,212.09
2018,1,21,15,30,125.0,119.0,1.2,9.1,156.0,225.52,190.14
2018,1,21,15,45,105.0,102.0,0.95,8.45,129.5,188.04,158.13
2018,1,21,16,0,85.0,85.0,0.7,7.8,103.0,152.42,127.16
2018,1,21,16,15,67.0,67.0,0.75,7.55,79.5,118.43,97.1
2018,1,21,16,30,49.0,49.0,0.8,7.3,56.0,86.02,67.91
2018,1,21,16,45,39.0,33.0,0.85,7.05,37.0,61.96,44.02
2018,1,21,17,0,29.0,17.0,0.9,6.8,18.0,31.92,0.0
2018,1,21,17,15,14.5,8.5,0.9,6.65,9.0,11.81,0.0
2018,1,21,17,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.2,6.45,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.6,6.85,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,7.15,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,7.25,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
