Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,6,0,250.0,30.0,1.4,7.0,49.0,24.85,13.24
2018,4,14,6,15,369.5,39.5,1.55,7.65,92.5,32.49,23.22
2018,4,14,6,30,489.0,49.0,1.7,8.3,136.0,64.81,36.87
2018,4,14,6,45,560.5,56.0,1.8,8.95,187.5,113.09,67.75
2018,4,14,7,0,632.0,63.0,1.9,9.6,239.0,169.92,112.53
2018,4,14,7,15,679.0,68.5,1.8,10.3,292.5,227.83,162.65
2018,4,14,7,30,726.0,74.0,1.7,11.0,346.0,292.04,218.87
2018,4,14,7,45,759.0,78.5,1.6,11.7,399.5,353.05,272.1
2018,4,14,8,0,792.0,83.0,1.5,12.4,453.0,416.48,325.63
2018,4,14,8,15,816.0,85.5,1.4,13.15,503.5,475.82,374.01
2018,4,14,8,30,840.0,88.0,1.3,13.9,554.0,535.82,420.76
2018,4,14,8,45,858.5,90.5,1.2,14.65,601.0,592.98,463.29
2018,4,14,9,0,877.0,93.0,1.1,15.4,648.0,645.25,500.46
2018,4,14,9,15,892.0,94.5,1.05,16.0,690.5,696.81,536.22
2018,4,14,9,30,907.0,96.0,1.0,16.6,733.0,746.85,569.57
2018,4,14,9,45,919.5,96.5,0.9,17.2,770.0,792.24,596.98
2018,4,14,10,0,932.0,97.0,0.8,17.8,807.0,835.35,621.24
2018,4,14,10,15,940.0,98.0,0.8,18.1,837.0,872.76,643.55
2018,4,14,10,30,948.0,99.0,0.8,18.4,867.0,907.13,663.71
2018,4,14,10,45,954.0,99.0,0.85,18.7,889.5,935.56,680.88
2018,4,14,11,0,960.0,99.0,0.9,19.0,912.0,960.5,695.89
2018,4,14,11,15,963.0,99.5,0.95,19.2,926.0,979.6,707.53
2018,4,14,11,30,966.0,100.0,1.0,19.4,940.0,994.86,716.91
2018,4,14,11,45,967.0,100.5,1.05,19.6,946.5,1004.37,722.82
2018,4,14,12,0,968.0,101.0,1.1,19.8,953.0,1009.9,726.42
2018,4,14,12,15,967.5,101.0,1.25,19.85,951.0,1009.53,728.7
2018,4,14,12,30,967.0,101.0,1.4,19.9,949.0,1005.14,728.46
2018,4,14,12,45,964.5,101.0,1.5,20.0,939.0,994.93,723.57
2018,4,14,13,0,962.0,101.0,1.6,20.1,929.0,980.8,716.23
2018,4,14,13,15,958.0,100.5,1.75,20.1,911.0,961.01,706.13
2018,4,14,13,30,954.0,100.0,1.9,20.1,893.0,937.52,693.45
2018,4,14,13,45,948.0,99.0,2.05,20.1,867.5,908.28,676.71
2018,4,14,14,0,942.0,98.0,2.2,20.1,842.0,875.69,657.44
2018,4,14,14,15,934.0,96.5,2.3,19.95,809.5,837.89,634.2
2018,4,14,14,30,926.0,95.0,2.4,19.8,777.0,797.23,608.64
2018,4,14,14,45,915.0,93.5,2.5,19.65,738.0,751.82,578.62
2018,4,14,15,0,904.0,92.0,2.6,19.5,699.0,704.24,545.08
2018,4,14,15,15,889.5,89.5,2.6,19.5,654.5,651.6,506.04
2018,4,14,15,30,875.0,87.0,2.6,19.5,610.0,597.64,464.94
2018,4,14,15,45,854.5,84.5,2.75,18.9,561.0,542.07,422.73
2018,4,14,16,0,834.0,82.0,2.9,18.3,512.0,483.06,376.17
2018,4,14,16,15,804.0,79.5,2.95,17.6,459.5,420.32,324.89
2018,4,14,16,30,774.0,77.0,3.0,16.9,407.0,359.19,273.15
2018,4,14,16,45,732.5,73.0,3.0,16.25,352.5,295.21,217.96
2018,4,14,17,0,691.0,69.0,3.0,15.6,298.0,233.18,163.87
2018,4,14,17,15,599.5,66.5,3.0,14.7,240.0,169.07,111.21
2018,4,14,17,30,508.0,64.0,3.0,13.8,182.0,115.44,70.55
2018,4,14,17,45,392.5,52.0,2.95,12.95,129.5,63.73,37.39
2018,4,14,18,0,277.0,40.0,2.9,12.1,77.0,30.49,21.07
2018,4,14,18,15,194.5,28.5,2.95,11.65,49.0,21.67,11.28
2018,4,14,18,30,112.0,17.0,3.0,11.2,21.0,13.38,0.0
2018,4,14,18,45,56.0,8.5,3.05,10.75,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,2.8,7.25,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.9,7.4,3.0,0.0,0.0
2018,4,15,5,45,5.0,14.0,3.05,7.6,14.0,11.02,0.0
2018,4,15,6,0,3.0,25.0,3.2,7.8,25.0,18.83,9.22
2018,4,15,6,15,218.5,40.5,3.35,8.3,80.0,30.52,21.45
2018,4,15,6,30,434.0,56.0,3.5,8.8,135.0,67.25,40.63
2018,4,15,6,45,537.5,61.0,3.65,9.25,191.0,113.96,69.59
2018,4,15,7,0,641.0,66.0,3.8,9.7,247.0,173.21,115.15
2018,4,15,7,15,688.0,71.0,3.9,10.15,301.0,231.18,165.87
2018,4,15,7,30,735.0,76.0,4.0,10.6,355.0,295.45,223.2
2018,4,15,7,45,767.0,80.5,4.1,11.1,408.5,356.55,278.07
2018,4,15,8,0,799.0,85.0,4.2,11.6,462.0,419.92,333.69
2018,4,15,8,15,822.0,88.0,4.25,11.95,512.5,479.57,385.11
2018,4,15,8,30,845.0,91.0,4.3,12.3,563.0,539.76,435.42
2018,4,15,8,45,860.5,94.5,4.4,12.65,609.5,596.36,481.62
2018,4,15,9,0,876.0,98.0,4.5,13.0,656.0,647.61,522.55
2018,4,15,9,15,889.0,100.5,4.65,13.2,698.0,698.67,562.77
2018,4,15,9,30,902.0,103.0,4.8,13.4,740.0,748.03,600.88
2018,4,15,9,45,911.0,105.0,4.9,13.65,776.0,791.98,633.35
2018,4,15,10,0,920.0,107.0,5.0,13.9,812.0,833.41,662.55
2018,4,15,10,15,927.0,108.0,5.1,14.0,840.5,869.53,688.09
2018,4,15,10,30,934.0,109.0,5.2,14.1,869.0,902.59,711.37
2018,4,15,10,45,939.0,110.0,5.3,14.2,891.0,930.69,731.07
2018,4,15,11,0,944.0,111.0,5.4,14.3,913.0,955.31,748.32
2018,4,15,11,15,946.5,111.5,5.5,14.3,926.5,973.6,761.41
2018,4,15,11,30,949.0,112.0,5.6,14.3,940.0,988.11,771.95
2018,4,15,11,45,950.0,111.5,5.7,14.3,945.5,996.43,778.21
2018,4,15,12,0,951.0,111.0,5.8,14.3,951.0,1000.84,781.85
2018,4,15,12,15,949.0,111.5,5.95,14.2,948.0,999.49,782.14
2018,4,15,12,30,947.0,112.0,6.1,14.1,945.0,994.22,779.73
2018,4,15,12,45,944.0,111.0,6.2,14.0,934.0,982.71,772.63
2018,4,15,13,0,941.0,110.0,6.3,13.9,923.0,967.38,762.85
2018,4,15,13,15,934.0,110.5,6.4,13.7,903.5,946.21,749.13
2018,4,15,13,30,927.0,111.0,6.5,13.5,884.0,921.54,732.85
2018,4,15,13,45,769.5,166.0,6.55,13.25,795.0,829.52,666.08
2018,4,15,14,0,612.0,221.0,6.6,13.0,706.0,735.93,593.66
2018,4,15,14,15,381.5,268.5,6.6,12.6,567.0,571.08,463.4
2018,4,15,14,30,151.0,316.0,6.6,12.2,428.0,397.05,322.3
2018,4,15,14,45,138.0,308.0,6.6,11.8,406.0,372.99,303.83
2018,4,15,15,0,125.0,300.0,6.6,11.4,384.0,349.47,285.37
2018,4,15,15,15,72.5,251.0,6.6,11.4,299.0,254.78,207.93
2018,4,15,15,30,20.0,202.0,6.6,11.4,214.0,170.64,138.16
2018,4,15,15,45,52.5,201.0,6.4,10.7,229.0,192.47,157.32
2018,4,15,16,0,85.0,200.0,6.2,10.0,244.0,203.32,166.85
2018,4,15,16,15,98.5,181.0,6.05,9.7,227.0,194.03,158.96
2018,4,15,16,30,112.0,162.0,5.9,9.4,210.0,175.47,142.82
2018,4,15,16,45,196.5,132.0,5.75,9.1,203.0,172.04,137.03
2018,4,15,17,0,281.0,102.0,5.6,8.8,196.0,153.13,116.3
2018,4,15,17,15,311.0,88.5,5.3,8.4,175.5,130.96,94.36
2018,4,15,17,30,341.0,75.0,5.0,8.0,155.0,100.47,66.86
2018,4,15,17,45,282.5,60.5,4.7,7.6,115.5,60.85,39.32
2018,4,15,18,0,224.0,46.0,4.4,7.2,76.0,34.44,25.08
2018,4,15,18,15,140.5,30.5,4.25,6.9,46.5,22.93,12.92
2018,4,15,18,30,57.0,15.0,4.1,6.6,17.0,11.8,0.0
2018,4,15,18,45,28.5,7.5,3.9,6.3,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,5.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,5,15,4.5,1.5,1.25,4.45,1.5,0.0,0.0
2018,4,16,5,30,9.0,3.0,1.3,4.7,3.0,0.0,0.0
2018,4,16,5,45,31.5,16.5,1.3,5.0,19.0,12.98,0.0
2018,4,16,6,0,54.0,30.0,1.3,5.3,35.0,22.48,12.83
2018,4,16,6,15,88.0,48.5,1.55,5.65,62.5,35.74,26.51
2018,4,16,6,30,122.0,67.0,1.8,6.0,90.0,56.0,40.02
2018,4,16,6,45,107.5,64.0,2.05,6.3,89.0,62.53,44.62
2018,4,16,7,0,93.0,61.0,2.3,6.6,88.0,65.72,48.02
2018,4,16,7,15,46.5,43.5,2.45,6.75,57.0,47.06,34.02
2018,4,16,7,30,0.0,26.0,2.6,6.9,26.0,19.82,11.81
2018,4,16,7,45,0.0,34.0,2.75,7.05,34.0,25.97,17.14
2018,4,16,8,0,0.0,42.0,2.9,7.2,42.0,32.13,22.42
2018,4,16,8,15,17.5,104.0,3.05,7.25,114.0,91.64,73.62
2018,4,16,8,30,35.0,166.0,3.2,7.3,186.0,153.44,125.9
2018,4,16,8,45,108.5,231.0,3.3,7.35,299.5,263.03,217.38
2018,4,16,9,0,182.0,296.0,3.4,7.4,413.0,372.62,306.66
2018,4,16,9,15,155.5,304.5,3.5,7.4,409.0,372.85,305.99
2018,4,16,9,30,129.0,313.0,3.6,7.4,405.0,370.25,303.24
2018,4,16,9,45,173.0,316.0,3.75,7.4,445.5,412.46,337.82
2018,4,16,10,0,217.0,319.0,3.9,7.4,486.0,472.04,385.55
2018,4,16,10,15,260.5,351.0,4.0,7.4,558.5,546.09,443.6
2018,4,16,10,30,304.0,383.0,4.1,7.4,631.0,621.85,502.06
2018,4,16,10,45,220.5,405.0,4.2,7.4,587.5,562.73,454.38
2018,4,16,11,0,137.0,427.0,4.3,7.4,544.0,515.48,415.58
2018,4,16,11,15,105.5,397.5,4.35,7.45,488.5,462.72,373.85
2018,4,16,11,30,74.0,368.0,4.4,7.5,433.0,389.32,315.44
2018,4,16,11,45,64.0,354.5,4.4,7.55,411.0,368.39,298.64
2018,4,16,12,0,54.0,341.0,4.4,7.6,389.0,346.98,281.27
2018,4,16,12,15,127.0,364.0,4.4,7.55,476.5,455.22,369.37
2018,4,16,12,30,200.0,387.0,4.4,7.5,564.0,543.33,439.71
2018,4,16,12,45,341.5,370.5,4.35,7.5,668.0,672.98,542.14
2018,4,16,13,0,483.0,354.0,4.3,7.5,772.0,795.8,636.15
2018,4,16,13,15,475.0,346.0,4.3,7.45,750.5,771.64,617.77
2018,4,16,13,30,467.0,338.0,4.3,7.4,729.0,745.48,598.77
2018,4,16,13,45,501.0,312.0,4.25,7.4,720.0,736.88,593.54
2018,4,16,14,0,535.0,286.0,4.2,7.4,711.0,724.23,585.07
2018,4,16,14,15,500.5,272.0,4.2,7.35,657.0,664.81,540.08
2018,4,16,14,30,466.0,258.0,4.2,7.3,603.0,605.82,494.97
2018,4,16,14,45,676.0,179.0,4.2,7.3,651.5,667.71,546.63
2018,4,16,15,0,886.0,100.0,4.2,7.3,700.0,693.63,568.83
2018,4,16,15,15,876.0,96.5,4.2,7.3,657.5,643.72,528.61
2018,4,16,15,30,866.0,93.0,4.2,7.3,615.0,595.54,489.03
2018,4,16,15,45,807.0,99.5,4.2,7.3,555.0,525.76,431.17
2018,4,16,16,0,748.0,106.0,4.2,7.3,495.0,459.21,374.76
2018,4,16,16,15,629.5,117.0,4.0,7.15,421.5,376.43,304.62
2018,4,16,16,30,511.0,128.0,3.8,7.0,348.0,299.61,239.38
2018,4,16,16,45,564.5,102.0,3.6,6.9,316.0,264.55,204.65
2018,4,16,17,0,618.0,76.0,3.4,6.8,284.0,217.37,158.33
2018,4,16,17,15,551.0,69.5,3.05,6.4,231.0,159.0,108.07
2018,4,16,17,30,484.0,63.0,2.7,6.0,178.0,108.34,67.95
2018,4,16,17,45,422.5,52.5,2.35,5.6,135.0,62.7,37.92
2018,4,16,18,0,361.0,42.0,2.0,5.2,92.0,34.34,25.3
2018,4,16,18,15,224.0,29.0,1.9,4.9,55.5,22.17,12.76
2018,4,16,18,30,87.0,16.0,1.8,4.6,19.0,12.59,0.0
2018,4,16,18,45,43.5,8.0,1.7,4.35,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,1.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.0,0.9,1.75,3.0,0.0,0.0
2018,4,17,5,30,34.0,6.0,1.1,2.1,6.0,4.72,0.0
2018,4,17,5,45,163.0,19.5,1.3,2.4,33.0,15.34,0.0
2018,4,17,6,0,292.0,33.0,1.5,2.7,60.0,27.31,17.49
2018,4,17,6,15,396.5,44.0,1.55,3.0,105.5,36.17,27.27
2018,4,17,6,30,501.0,55.0,1.6,3.3,151.0,68.47,41.29
2018,4,17,6,45,563.0,63.5,1.65,3.6,202.5,117.42,73.07
2018,4,17,7,0,625.0,72.0,1.7,3.9,254.0,173.76,118.35
2018,4,17,7,15,674.0,78.0,1.8,4.65,309.0,231.99,169.3
2018,4,17,7,30,723.0,84.0,1.9,5.4,364.0,295.26,225.65
2018,4,17,7,45,758.0,87.0,1.95,6.15,417.5,356.8,280.51
2018,4,17,8,0,793.0,90.0,2.0,6.9,471.0,419.35,334.89
2018,4,17,8,15,817.5,93.5,2.0,7.5,522.5,479.68,386.0
2018,4,17,8,30,842.0,97.0,2.0,8.1,574.0,540.71,435.84
2018,4,17,8,45,860.5,100.0,2.05,8.7,621.5,598.22,481.46
2018,4,17,9,0,879.0,103.0,2.1,9.3,669.0,655.13,525.13
2018,4,17,9,15,895.0,104.0,2.05,9.7,712.0,702.09,560.04
2018,4,17,9,30,911.0,105.0,2.0,10.1,755.0,752.17,596.05
2018,4,17,9,45,924.0,105.0,1.9,10.5,792.0,797.32,626.57
2018,4,17,10,0,937.0,105.0,1.8,10.9,829.0,840.19,653.42
2018,4,17,10,15,944.0,106.0,1.8,11.25,858.0,876.62,676.48
2018,4,17,10,30,951.0,107.0,1.8,11.6,887.0,909.95,697.23
2018,4,17,10,45,955.5,108.0,1.75,11.9,909.0,937.83,713.65
2018,4,17,11,0,960.0,109.0,1.7,12.2,931.0,962.15,727.58
2018,4,17,11,15,963.0,110.0,1.65,12.4,945.5,981.45,738.39
2018,4,17,11,30,966.0,111.0,1.6,12.6,960.0,996.92,746.7
2018,4,17,11,45,967.0,111.5,1.6,12.85,966.0,1006.19,751.65
2018,4,17,12,0,968.0,112.0,1.6,13.1,972.0,1011.48,754.17
2018,4,17,12,15,967.5,112.0,1.6,13.25,970.0,1010.93,753.32
2018,4,17,12,30,967.0,112.0,1.6,13.4,968.0,1006.37,750.07
2018,4,17,12,45,964.5,111.5,1.55,13.55,957.5,995.55,742.11
2018,4,17,13,0,962.0,111.0,1.5,13.7,947.0,980.83,731.8
2018,4,17,13,15,957.0,111.0,1.45,13.75,928.5,960.56,718.26
2018,4,17,13,30,952.0,111.0,1.4,13.8,910.0,936.65,702.44
2018,4,17,13,45,944.0,111.0,1.35,13.85,883.5,906.7,682.68
2018,4,17,14,0,936.0,111.0,1.3,13.9,857.0,873.55,660.81
2018,4,17,14,15,928.5,109.0,1.35,13.9,824.5,835.87,637.27
2018,4,17,14,30,921.0,107.0,1.4,13.9,792.0,795.34,611.46
2018,4,17,14,45,908.5,104.0,1.4,13.85,751.0,747.71,578.38
2018,4,17,15,0,896.0,101.0,1.4,13.8,710.0,698.06,542.82
2018,4,17,15,15,875.5,98.0,1.4,13.8,661.5,641.76,501.32
2018,4,17,15,30,855.0,95.0,1.4,13.8,613.0,588.18,460.54
2018,4,17,15,45,842.0,92.0,1.6,13.55,568.0,533.79,419.31
2018,4,17,16,0,829.0,89.0,1.8,13.3,523.0,478.59,375.38
2018,4,17,16,15,802.5,86.0,1.75,12.95,471.5,417.33,324.27
2018,4,17,16,30,776.0,83.0,1.7,12.6,420.0,357.31,272.64
2018,4,17,16,45,724.5,78.0,1.6,12.3,360.5,288.13,213.06
2018,4,17,17,0,673.0,73.0,1.5,12.0,301.0,225.29,158.48
2018,4,17,17,15,605.0,68.0,1.45,11.1,246.5,164.96,108.29
2018,4,17,17,30,537.0,63.0,1.4,10.2,192.0,112.34,68.06
2018,4,17,17,45,465.0,54.0,1.35,9.3,146.0,64.34,38.29
2018,4,17,18,0,393.0,45.0,1.3,8.4,100.0,36.98,27.35
2018,4,17,18,15,262.5,32.0,1.4,7.95,62.5,26.33,16.26
2018,4,17,18,30,132.0,19.0,1.5,7.5,25.0,14.95,0.0
2018,4,17,18,45,66.0,9.5,1.55,7.05,12.5,7.47,0.0
2018,4,17,19,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,4.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,4.5,1.0,0.79,0.0
2018,4,18,5,45,0.0,5.0,1.15,4.8,5.0,3.78,0.0
2018,4,18,6,0,0.0,9.0,1.2,5.1,9.0,6.82,0.18
2018,4,18,6,15,0.0,12.5,1.3,5.45,12.5,9.48,2.95
2018,4,18,6,30,0.0,16.0,1.4,5.8,16.0,12.15,5.07
2018,4,18,6,45,0.0,29.0,1.5,6.15,29.0,22.09,13.93
2018,4,18,7,0,0.0,42.0,1.6,6.5,42.0,32.08,22.75
2018,4,18,7,15,0.0,47.5,1.6,6.75,47.5,36.31,26.42
2018,4,18,7,30,0.0,53.0,1.6,7.0,53.0,40.56,30.02
2018,4,18,7,45,0.0,56.0,1.6,7.25,56.0,42.89,31.9
2018,4,18,8,0,0.0,59.0,1.6,7.5,59.0,45.23,33.77
2018,4,18,8,15,2.5,100.5,1.6,7.85,102.0,78.65,62.27
2018,4,18,8,30,5.0,142.0,1.6,8.2,145.0,112.91,90.96
2018,4,18,8,45,4.0,143.0,1.6,8.55,145.5,113.49,90.99
2018,4,18,9,0,3.0,144.0,1.6,8.9,146.0,113.95,91.0
2018,4,18,9,15,7.5,180.5,1.6,9.2,186.0,146.56,117.79
2018,4,18,9,30,12.0,217.0,1.6,9.5,226.0,179.99,144.8
2018,4,18,9,45,49.0,267.0,1.6,9.8,305.0,261.17,210.59
2018,4,18,10,0,86.0,317.0,1.6,10.1,384.0,336.98,270.3
2018,4,18,10,15,195.0,352.0,1.6,10.3,510.5,475.89,378.5
2018,4,18,10,30,304.0,387.0,1.6,10.5,637.0,622.24,487.17
2018,4,18,10,45,284.0,404.5,1.65,10.7,643.0,630.77,491.06
2018,4,18,11,0,264.0,422.0,1.7,10.9,649.0,637.14,494.6
2018,4,18,11,15,254.5,430.5,1.75,11.05,652.0,642.51,497.92
2018,4,18,11,30,245.0,439.0,1.8,11.2,655.0,628.23,487.35
2018,4,18,11,45,202.0,446.5,1.85,11.35,625.5,598.56,464.64
2018,4,18,12,0,159.0,454.0,1.9,11.5,596.0,567.23,440.64
2018,4,18,12,15,133.5,447.0,1.95,11.65,566.0,537.13,418.06
2018,4,18,12,30,108.0,440.0,2.0,11.8,536.0,487.5,380.91
2018,4,18,12,45,122.5,439.0,2.1,12.0,546.5,516.89,403.57
2018,4,18,13,0,137.0,438.0,2.2,12.2,557.0,526.4,411.08
2018,4,18,13,15,140.5,428.5,2.3,12.35,548.5,517.07,404.58
2018,4,18,13,30,144.0,419.0,2.4,12.5,540.0,506.86,397.53
2018,4,18,13,45,211.0,399.0,2.45,12.65,570.5,538.94,423.71
2018,4,18,14,0,278.0,379.0,2.5,12.8,601.0,582.06,457.28
2018,4,18,14,15,295.0,354.5,2.6,12.75,582.0,561.35,442.93
2018,4,18,14,30,312.0,330.0,2.7,12.7,563.0,538.51,427.13
2018,4,18,14,45,441.5,272.5,2.75,12.65,583.5,575.3,457.71
2018,4,18,15,0,571.0,215.0,2.8,12.6,604.0,587.86,469.04
2018,4,18,15,15,719.0,155.0,2.8,12.6,613.0,602.23,480.58
2018,4,18,15,30,867.0,95.0,2.8,12.6,622.0,591.89,472.12
2018,4,18,15,45,853.5,88.0,2.8,12.25,572.5,532.87,424.82
2018,4,18,16,0,840.0,81.0,2.8,11.9,523.0,473.13,375.58
2018,4,18,16,15,834.5,75.0,2.7,11.55,477.0,417.17,327.23
2018,4,18,16,30,829.0,69.0,2.6,11.2,431.0,360.15,276.34
2018,4,18,16,45,797.0,65.0,2.5,10.85,377.0,296.5,219.48
2018,4,18,17,0,765.0,61.0,2.4,10.5,323.0,235.38,164.48
2018,4,18,17,15,714.5,56.5,2.15,9.55,268.5,173.55,111.43
2018,4,18,17,30,664.0,52.0,1.9,8.6,214.0,117.18,67.49
2018,4,18,17,45,583.5,45.5,1.7,7.7,162.5,60.87,33.41
2018,4,18,18,0,503.0,39.0,1.5,6.8,111.0,32.66,23.72
2018,4,18,18,15,353.5,29.0,1.55,6.3,69.5,24.08,14.73
2018,4,18,18,30,204.0,19.0,1.6,5.8,28.0,15.74,0.0
2018,4,18,18,45,102.0,9.5,1.65,5.25,14.0,7.47,0.0
2018,4,18,19,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,2.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,5,15,39.5,4.5,1.55,2.25,4.5,0.0,0.0
2018,4,19,5,30,79.0,9.0,1.7,3.1,9.0,7.08,0.0
2018,4,19,5,45,191.0,20.5,1.85,3.9,35.5,16.93,0.0
2018,4,19,6,0,303.0,32.0,2.0,4.7,62.0,26.33,17.12
2018,4,19,6,15,443.5,39.0,2.25,5.5,112.5,32.24,23.56
2018,4,19,6,30,584.0,46.0,2.5,6.3,163.0,63.7,35.06
2018,4,19,6,45,643.0,52.5,2.8,7.05,216.0,117.91,69.34
2018,4,19,7,0,702.0,59.0,3.1,7.8,269.0,176.27,115.56
2018,4,19,7,15,742.0,63.5,3.2,8.45,323.0,234.97,167.19
2018,4,19,7,30,782.0,68.0,3.3,9.1,377.0,297.49,223.44
2018,4,19,7,45,810.0,71.5,3.4,9.75,430.5,358.34,278.36
2018,4,19,8,0,838.0,75.0,3.5,10.4,484.0,420.9,333.44
2018,4,19,8,15,858.0,79.0,3.6,10.9,535.0,480.25,384.66
2018,4,19,8,30,878.0,83.0,3.7,11.4,586.0,540.33,434.81
2018,4,19,8,45,893.0,85.0,3.75,11.9,632.5,595.48,479.5
2018,4,19,9,0,908.0,87.0,3.8,12.4,679.0,649.59,521.99
2018,4,19,9,15,921.5,88.5,3.8,12.8,721.5,700.92,561.17
2018,4,19,9,30,935.0,90.0,3.8,13.2,764.0,750.5,597.98
2018,4,19,9,45,945.5,91.0,3.8,13.6,800.5,795.36,629.67
2018,4,19,10,0,956.0,92.0,3.8,14.0,837.0,837.72,658.04
2018,4,19,10,15,962.0,93.5,3.85,14.25,866.0,874.2,682.53
2018,4,19,10,30,968.0,95.0,3.9,14.5,895.0,907.46,704.62
2018,4,19,10,45,972.0,96.0,3.9,14.8,916.5,935.12,722.28
2018,4,19,11,0,976.0,97.0,3.9,15.1,938.0,959.16,737.38
2018,4,19,11,15,978.0,97.5,3.9,15.25,951.5,977.17,748.75
2018,4,19,11,30,980.0,98.0,3.9,15.4,965.0,991.29,757.54
2018,4,19,11,45,980.0,98.0,3.95,15.6,970.0,999.13,762.32
2018,4,19,12,0,980.0,98.0,4.0,15.8,975.0,1002.95,764.5
2018,4,19,12,15,978.5,99.0,4.0,15.9,972.5,1002.33,763.77
2018,4,19,12,30,977.0,100.0,4.0,16.0,970.0,997.69,760.43
2018,4,19,12,45,938.5,117.5,3.95,16.1,946.0,971.28,741.95
2018,4,19,13,0,900.0,135.0,3.9,16.2,922.0,941.23,721.15
2018,4,19,13,15,812.0,170.0,3.85,16.25,869.0,895.1,689.24
2018,4,19,13,30,724.0,205.0,3.8,16.3,816.0,842.63,651.8
2018,4,19,13,45,810.0,163.0,3.75,16.35,828.0,848.58,657.68
2018,4,19,14,0,896.0,121.0,3.7,16.4,840.0,844.26,655.04
2018,4,19,14,15,889.0,118.5,3.65,16.4,808.0,807.82,629.76
2018,4,19,14,30,882.0,116.0,3.6,16.4,776.0,768.63,602.1
2018,4,19,14,45,899.5,102.5,3.5,16.35,746.5,733.73,576.47
2018,4,19,15,0,917.0,89.0,3.4,16.3,717.0,694.19,546.75
2018,4,19,15,15,903.0,87.0,3.4,16.3,672.5,642.05,506.77
2018,4,19,15,30,889.0,85.0,3.4,16.3,628.0,588.54,464.69
2018,4,19,15,45,869.5,83.0,3.1,16.15,579.0,531.13,417.9
2018,4,19,16,0,850.0,81.0,2.8,16.0,530.0,474.82,370.71
2018,4,19,16,15,823.0,78.5,2.6,15.6,477.5,413.05,318.64
2018,4,19,16,30,796.0,76.0,2.4,15.2,425.0,352.54,266.23
2018,4,19,16,45,758.5,72.0,2.15,14.8,370.5,289.27,210.9
2018,4,19,17,0,721.0,68.0,1.9,14.4,316.0,229.23,158.17
2018,4,19,17,15,667.0,62.5,1.85,13.45,262.0,166.38,105.75
2018,4,19,17,30,613.0,57.0,1.8,12.5,208.0,111.53,64.1
2018,4,19,17,45,529.0,50.0,1.75,11.55,158.0,60.5,34.62
2018,4,19,18,0,445.0,43.0,1.7,10.6,108.0,35.55,25.92
2018,4,19,18,15,305.5,31.5,1.85,10.05,68.0,25.96,16.22
2018,4,19,18,30,166.0,20.0,2.0,9.5,28.0,15.25,0.0
2018,4,19,18,45,83.0,10.0,2.1,8.95,14.0,7.87,0.0
2018,4,19,19,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,20,5,15,36.5,4.5,1.15,4.7,5.0,0.0,0.0
2018,4,20,5,30,73.0,9.0,1.1,5.4,10.0,7.08,0.0
2018,4,20,5,45,217.0,21.5,1.05,6.1,40.5,17.79,0.0
2018,4,20,6,0,361.0,34.0,1.0,6.8,71.0,28.21,18.82
2018,4,20,6,15,461.0,42.0,1.1,7.4,117.5,34.74,25.7
2018,4,20,6,30,561.0,50.0,1.2,8.0,164.0,65.19,37.02
2018,4,20,6,45,624.0,56.0,1.25,8.65,217.0,115.48,67.65
2018,4,20,7,0,687.0,62.0,1.3,9.3,270.0,175.41,114.38
2018,4,20,7,15,728.0,66.0,1.4,10.2,323.5,232.9,163.86
2018,4,20,7,30,769.0,70.0,1.5,11.1,377.0,294.33,217.8
2018,4,20,7,45,798.5,73.5,1.65,11.95,430.5,354.87,271.03
2018,4,20,8,0,828.0,77.0,1.8,12.8,484.0,417.28,324.49
2018,4,20,8,15,849.0,80.0,1.9,13.4,534.5,476.84,374.38
2018,4,20,8,30,870.0,83.0,2.0,14.0,585.0,534.58,421.27
2018,4,20,8,45,885.5,85.0,2.1,14.6,631.0,589.49,464.51
2018,4,20,9,0,901.0,87.0,2.2,15.2,677.0,643.43,505.64
2018,4,20,9,15,914.0,88.0,2.3,15.65,718.5,693.51,543.06
2018,4,20,9,30,927.0,89.0,2.4,16.1,760.0,741.83,578.24
2018,4,20,9,45,938.0,89.5,2.5,16.55,796.0,786.15,609.16
2018,4,20,10,0,949.0,90.0,2.6,17.0,832.0,828.02,636.85
2018,4,20,10,15,955.0,91.0,2.7,17.45,860.5,863.69,659.98
2018,4,20,10,30,961.0,92.0,2.8,17.9,889.0,896.16,680.82
2018,4,20,10,45,964.5,93.0,2.9,18.3,910.0,923.13,697.96
2018,4,20,11,0,968.0,94.0,3.0,18.7,931.0,946.49,712.66
2018,4,20,11,15,970.0,94.5,3.05,19.0,944.5,964.29,723.55
2018,4,20,11,30,972.0,95.0,3.1,19.3,958.0,978.23,731.96
2018,4,20,11,45,972.0,95.5,3.15,19.55,963.0,986.43,736.77
2018,4,20,12,0,972.0,96.0,3.2,19.8,968.0,990.64,739.09
2018,4,20,12,15,971.0,96.0,3.2,19.95,965.5,989.46,737.84
2018,4,20,12,30,970.0,96.0,3.2,20.1,963.0,984.29,734.11
2018,4,20,12,45,968.0,95.5,3.25,20.2,952.5,973.77,727.47
2018,4,20,13,0,966.0,95.0,3.3,20.3,942.0,959.36,718.33
2018,4,20,13,15,961.5,94.5,3.35,20.3,923.5,938.93,705.49
2018,4,20,13,30,957.0,94.0,3.4,20.3,905.0,914.85,690.21
2018,4,20,13,45,950.5,93.5,3.45,20.3,879.0,885.58,671.35
2018,4,20,14,0,944.0,93.0,3.5,20.3,853.0,853.04,650.15
2018,4,20,14,15,936.0,92.0,3.55,20.15,820.5,815.75,625.84
2018,4,20,14,30,928.0,91.0,3.6,20.0,788.0,775.64,599.3
2018,4,20,14,45,917.0,90.0,3.7,19.9,749.5,730.86,567.63
2018,4,20,15,0,906.0,89.0,3.8,19.8,711.0,683.93,533.23
2018,4,20,15,15,892.0,86.5,3.8,19.8,666.5,631.88,493.59
2018,4,20,15,30,878.0,84.0,3.8,19.8,622.0,578.49,451.87
2018,4,20,15,45,859.5,81.5,3.95,19.05,573.5,521.77,407.84
2018,4,20,16,0,841.0,79.0,4.1,18.3,525.0,465.93,362.72
2018,4,20,16,15,815.5,76.0,4.1,17.55,473.5,404.94,311.78
2018,4,20,16,30,790.0,73.0,4.1,16.8,422.0,345.08,260.18
2018,4,20,16,45,756.0,69.0,4.05,16.1,369.0,283.37,206.13
2018,4,20,17,0,722.0,65.0,4.0,15.4,316.0,224.47,154.26
2018,4,20,17,15,672.5,60.0,3.95,14.45,263.0,165.32,104.57
2018,4,20,17,30,623.0,55.0,3.9,13.5,210.0,108.91,61.64
2018,4,20,17,45,547.0,48.0,3.8,12.5,160.5,57.87,32.69
2018,4,20,18,0,471.0,41.0,3.7,11.5,111.0,34.04,24.5
2018,4,20,18,15,341.5,30.5,3.65,10.85,71.0,25.23,15.67
2018,4,20,18,30,212.0,20.0,3.6,10.2,31.0,16.54,0.0
2018,4,20,18,45,106.0,10.0,3.55,9.55,15.5,7.87,0.0
2018,4,20,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,21,5,15,41.0,5.0,1.25,4.95,5.5,0.0,0.0
2018,4,21,5,30,82.0,10.0,1.4,5.7,11.0,7.87,0.0
2018,4,21,5,45,225.5,22.0,1.5,6.45,42.5,18.18,2.04
2018,4,21,6,0,369.0,34.0,1.6,7.2,74.0,28.18,18.92
2018,4,21,6,15,464.0,42.0,1.6,7.8,120.0,34.72,25.67
2018,4,21,6,30,559.0,50.0,1.6,8.4,166.0,64.4,36.63
2018,4,21,6,45,619.5,56.0,1.6,9.05,218.5,114.17,66.74
2018,4,21,7,0,680.0,62.0,1.6,9.7,271.0,173.29,112.79
2018,4,21,7,15,720.0,66.0,1.5,10.3,324.0,230.0,161.64
2018,4,21,7,30,760.0,70.0,1.4,10.9,377.0,290.53,214.8
2018,4,21,7,45,788.5,74.0,1.3,11.5,430.0,350.52,267.25
2018,4,21,8,0,817.0,78.0,1.2,12.1,483.0,412.32,319.54
2018,4,21,8,15,838.0,81.0,1.2,12.75,533.0,471.17,368.04
2018,4,21,8,30,859.0,84.0,1.2,13.4,583.0,528.24,413.39
2018,4,21,8,45,874.5,86.5,1.25,14.1,629.0,582.96,455.54
2018,4,21,9,0,890.0,89.0,1.3,14.8,675.0,636.74,495.53
2018,4,21,9,15,903.0,90.0,1.35,15.45,716.0,686.23,531.25
2018,4,21,9,30,916.0,91.0,1.4,16.1,757.0,733.98,564.7
2018,4,21,9,45,926.5,92.0,1.4,16.8,793.0,777.89,593.55
2018,4,21,10,0,937.0,93.0,1.4,17.5,829.0,819.36,618.85
2018,4,21,10,15,943.5,94.0,1.45,18.1,857.5,854.95,640.67
2018,4,21,10,30,950.0,95.0,1.5,18.7,886.0,887.42,660.25
2018,4,21,10,45,955.5,95.5,1.55,19.3,908.0,915.25,676.66
2018,4,21,11,0,961.0,96.0,1.6,19.9,930.0,939.58,690.76
2018,4,21,11,15,963.5,96.5,1.6,20.3,943.5,957.63,700.66
2018,4,21,11,30,966.0,97.0,1.6,20.7,957.0,971.86,708.19
2018,4,21,11,45,967.5,97.0,1.65,21.1,963.0,980.82,713.14
2018,4,21,12,0,969.0,97.0,1.7,21.5,969.0,985.84,715.73
2018,4,21,12,15,968.5,97.5,1.7,21.7,967.0,985.55,714.94
2018,4,21,12,30,968.0,98.0,1.7,21.9,965.0,981.28,711.79
2018,4,21,12,45,966.5,97.0,1.7,22.05,954.5,970.72,704.91
2018,4,21,13,0,965.0,96.0,1.7,22.2,944.0,956.26,695.7
2018,4,21,13,15,961.0,95.5,1.7,22.25,926.0,936.27,683.31
2018,4,21,13,30,957.0,95.0,1.7,22.3,908.0,912.61,668.62
2018,4,21,13,45,951.0,93.5,1.7,22.35,881.5,882.79,649.91
2018,4,21,14,0,945.0,92.0,1.7,22.4,855.0,849.67,628.99
2018,4,21,14,15,936.5,91.5,1.75,22.35,822.5,812.48,605.96
2018,4,21,14,30,928.0,91.0,1.8,22.3,790.0,772.5,580.75
2018,4,21,14,45,917.5,89.5,1.8,22.25,751.5,727.62,549.77
2018,4,21,15,0,907.0,88.0,1.8,22.2,713.0,680.57,516.33
2018,4,21,15,15,893.5,85.5,1.8,22.2,669.0,628.84,478.54
2018,4,21,15,30,880.0,83.0,1.8,22.2,625.0,575.73,438.62
2018,4,21,15,45,859.5,82.0,1.8,21.9,576.5,519.41,395.49
2018,4,21,16,0,839.0,81.0,1.8,21.6,528.0,464.12,351.61
2018,4,21,16,15,812.5,78.5,1.8,21.15,476.5,403.39,302.37
2018,4,21,16,30,786.0,76.0,1.8,20.7,425.0,343.91,252.56
2018,4,21,16,45,750.5,72.0,1.8,20.3,371.5,282.1,200.04
2018,4,21,17,0,715.0,68.0,1.8,19.9,318.0,223.3,149.77
2018,4,21,17,15,666.5,62.0,1.7,18.75,265.0,161.57,99.52
2018,4,21,17,30,618.0,56.0,1.6,17.6,212.0,107.3,59.64
2018,4,21,17,45,543.5,49.0,1.55,16.45,162.5,56.85,32.18
2018,4,21,18,0,469.0,42.0,1.5,15.3,113.0,34.81,24.83
2018,4,21,18,15,341.0,32.0,1.65,14.6,73.0,26.45,16.57
2018,4,21,18,30,213.0,22.0,1.8,13.9,33.0,18.24,0.0
2018,4,21,18,45,106.5,11.0,1.95,13.2,16.5,8.65,0.0
2018,4,21,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,5,15,37.0,5.5,1.2,5.8,6.0,0.0,0.0
2018,4,22,5,30,74.0,11.0,1.3,6.5,12.0,8.65,0.0
2018,4,22,5,45,219.5,24.5,1.4,7.2,45.5,20.26,5.34
2018,4,22,6,0,365.0,38.0,1.5,7.9,79.0,31.48,21.88
2018,4,22,6,15,466.0,46.5,1.55,8.55,127.0,38.34,28.88
2018,4,22,6,30,567.0,55.0,1.6,9.2,175.0,68.06,39.79
2018,4,22,6,45,631.0,61.0,1.65,9.8,229.0,118.67,70.01
2018,4,22,7,0,695.0,67.0,1.7,10.4,283.0,176.71,114.66
2018,4,22,7,15,727.0,73.0,1.65,11.2,335.5,236.71,166.27
2018,4,22,7,30,759.0,79.0,1.6,12.0,388.0,297.11,219.24
2018,4,22,7,45,720.0,96.0,1.5,12.8,420.5,343.77,262.13
2018,4,22,8,0,681.0,113.0,1.4,13.6,453.0,386.71,299.98
2018,4,22,8,15,739.0,112.0,1.35,14.3,515.0,452.3,352.63
2018,4,22,8,30,797.0,111.0,1.3,15.0,577.0,522.25,406.71
2018,4,22,8,45,793.5,121.5,1.25,15.65,616.0,571.54,443.69
2018,4,22,9,0,790.0,132.0,1.2,16.3,655.0,618.29,477.38
2018,4,22,9,15,756.5,156.5,1.2,16.8,682.0,658.18,505.07
2018,4,22,9,30,723.0,181.0,1.2,17.3,709.0,691.16,526.95
2018,4,22,9,45,793.5,161.0,1.25,17.8,765.5,749.9,568.33
2018,4,22,10,0,864.0,141.0,1.3,18.3,822.0,814.83,612.65
2018,4,22,10,15,781.0,189.0,1.35,18.65,821.0,826.95,617.92
2018,4,22,10,30,698.0,237.0,1.4,19.0,820.0,825.45,614.53
2018,4,22,10,45,628.0,282.5,1.45,19.35,817.0,823.34,610.97
2018,4,22,11,0,558.0,328.0,1.5,19.7,814.0,815.57,603.49
2018,4,22,11,15,511.0,353.0,1.5,20.05,803.0,806.8,595.55
2018,4,22,11,30,464.0,378.0,1.5,20.4,792.0,794.01,584.92
2018,4,22,11,45,465.5,381.5,1.55,20.75,799.0,803.12,590.73
2018,4,22,12,0,467.0,385.0,1.6,21.1,806.0,809.77,594.68
2018,4,22,12,15,470.5,381.5,1.6,21.4,805.0,809.69,594.01
2018,4,22,12,30,474.0,378.0,1.6,21.7,804.0,807.06,591.76
2018,4,22,12,45,609.0,306.0,1.65,22.0,847.0,858.76,629.46
2018,4,22,13,0,744.0,234.0,1.7,22.3,890.0,908.01,664.35
2018,4,22,13,15,845.0,173.0,1.7,22.4,904.0,917.27,671.03
2018,4,22,13,30,946.0,112.0,1.7,22.5,918.0,916.25,670.6
2018,4,22,13,45,921.0,120.5,1.7,22.65,886.0,880.36,647.43
2018,4,22,14,0,896.0,129.0,1.7,22.8,854.0,842.06,622.9
2018,4,22,14,15,898.0,121.0,1.7,22.8,823.5,807.61,601.14
2018,4,22,14,30,900.0,113.0,1.7,22.8,793.0,769.72,576.1
2018,4,22,14,45,887.0,110.5,1.7,22.75,752.5,723.27,544.03
2018,4,22,15,0,874.0,108.0,1.7,22.7,712.0,674.92,509.88
2018,4,22,15,15,869.0,102.0,1.7,22.7,671.0,630.65,477.55
2018,4,22,15,30,864.0,96.0,1.7,22.7,630.0,579.15,439.07
2018,4,22,15,45,847.0,92.5,1.6,22.5,582.0,522.19,395.19
2018,4,22,16,0,830.0,89.0,1.5,22.3,534.0,464.84,349.68
2018,4,22,16,15,803.0,84.5,1.4,22.0,480.5,402.56,299.31
2018,4,22,16,30,776.0,80.0,1.3,21.7,427.0,341.64,248.64
2018,4,22,16,45,745.0,75.5,1.25,21.4,375.0,281.31,197.64
2018,4,22,17,0,714.0,71.0,1.2,21.1,323.0,223.47,148.51
2018,4,22,17,15,647.5,65.5,1.15,19.95,265.5,159.45,97.89
2018,4,22,17,30,581.0,60.0,1.1,18.8,208.0,105.17,59.28
2018,4,22,17,45,507.0,52.0,1.1,17.65,159.5,56.43,33.11
2018,4,22,18,0,433.0,44.0,1.1,16.5,111.0,36.17,25.92
2018,4,22,18,15,309.0,34.0,1.15,15.85,72.5,27.95,17.87
2018,4,22,18,30,185.0,24.0,1.2,15.2,34.0,18.25,0.2
2018,4,22,18,45,92.5,12.0,1.3,14.5,17.0,9.44,0.0
2018,4,22,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,23,5,15,21.5,5.5,1.0,8.95,6.0,0.0,0.0
2018,4,23,5,30,43.0,11.0,1.0,9.4,12.0,8.65,0.0
2018,4,23,5,45,125.5,25.5,1.0,9.85,38.0,19.23,6.33
2018,4,23,6,0,208.0,40.0,1.0,10.3,64.0,30.07,20.58
2018,4,23,6,15,272.5,54.5,1.1,10.75,103.0,40.73,30.81
2018,4,23,6,30,337.0,69.0,1.2,11.2,142.0,65.7,43.15
2018,4,23,6,45,359.5,85.5,1.3,11.7,182.0,105.59,69.93
2018,4,23,7,0,382.0,102.0,1.4,12.2,222.0,148.25,103.82
2018,4,23,7,15,461.0,109.0,1.4,12.95,280.0,198.86,144.14
2018,4,23,7,30,540.0,116.0,1.4,13.7,338.0,262.63,196.37
2018,4,23,7,45,650.0,108.0,1.4,14.4,410.0,328.76,249.96
2018,4,23,8,0,760.0,100.0,1.4,15.1,482.0,405.43,311.57
2018,4,23,8,15,783.5,104.0,1.4,15.7,532.0,464.41,359.46
2018,4,23,8,30,807.0,108.0,1.4,16.3,582.0,522.94,405.42
2018,4,23,8,45,825.0,110.5,1.4,16.9,628.0,577.34,446.73
2018,4,23,9,0,843.0,113.0,1.4,17.5,674.0,631.14,486.15
2018,4,23,9,15,862.5,112.5,1.3,18.15,716.5,682.18,521.39
2018,4,23,9,30,882.0,112.0,1.2,18.8,759.0,725.77,550.23
2018,4,23,9,45,900.0,109.5,1.1,19.4,796.5,770.52,578.78
2018,4,23,10,0,918.0,107.0,1.0,20.0,834.0,813.38,603.82
2018,4,23,10,15,924.5,108.0,0.95,20.6,862.0,848.19,623.21
2018,4,23,10,30,931.0,109.0,0.9,21.2,890.0,879.93,640.34
2018,4,23,10,45,935.5,110.5,0.85,21.8,911.5,907.21,654.35
2018,4,23,11,0,940.0,112.0,0.8,22.4,933.0,931.03,666.01
2018,4,23,11,15,942.0,113.0,0.9,22.6,946.0,948.6,677.58
2018,4,23,11,30,944.0,114.0,1.0,22.8,959.0,962.42,686.96
2018,4,23,11,45,944.5,114.5,1.1,23.05,964.5,970.64,692.8
2018,4,23,12,0,945.0,115.0,1.2,23.3,970.0,975.0,696.36
2018,4,23,12,15,944.0,114.5,1.25,23.4,967.0,973.22,695.76
2018,4,23,12,30,943.0,114.0,1.3,23.5,964.0,967.59,692.9
2018,4,23,12,45,939.5,114.5,1.35,23.55,953.0,956.82,687.06
2018,4,23,13,0,936.0,115.0,1.4,23.6,942.0,942.32,678.96
2018,4,23,13,15,932.0,114.0,1.45,23.6,924.0,922.34,667.54
2018,4,23,13,30,928.0,113.0,1.5,23.6,906.0,898.81,653.84
2018,4,23,13,45,921.5,112.0,1.55,23.6,880.0,869.81,636.52
2018,4,23,14,0,915.0,111.0,1.6,23.6,854.0,837.63,617.01
2018,4,23,14,15,906.5,109.5,1.65,23.5,821.5,800.47,594.19
2018,4,23,14,30,898.0,108.0,1.7,23.4,789.0,760.63,568.55
2018,4,23,14,45,886.5,106.0,1.7,23.35,750.0,715.8,537.58
2018,4,23,15,0,875.0,104.0,1.7,23.3,711.0,668.97,504.44
2018,4,23,15,15,860.0,101.5,1.7,23.3,667.0,621.82,469.97
2018,4,23,15,30,845.0,99.0,1.7,23.3,623.0,568.66,430.26
2018,4,23,15,45,825.5,95.5,1.75,22.9,574.5,511.46,387.21
2018,4,23,16,0,806.0,92.0,1.8,22.5,526.0,454.19,342.47
2018,4,23,16,15,781.0,88.0,1.85,22.0,475.0,394.55,294.46
2018,4,23,16,30,756.0,84.0,1.9,21.5,424.0,336.08,245.8
2018,4,23,16,45,720.0,79.5,1.95,21.05,371.0,273.6,193.2
2018,4,23,17,0,684.0,75.0,2.0,20.6,318.0,215.94,144.33
2018,4,23,17,15,632.0,69.5,2.0,19.4,265.5,158.39,98.19
2018,4,23,17,30,580.0,64.0,2.0,18.2,213.0,106.54,61.02
2018,4,23,17,45,502.0,55.5,2.0,17.05,163.5,57.54,35.02
2018,4,23,18,0,424.0,47.0,2.0,15.9,114.0,38.53,28.06
2018,4,23,18,15,301.5,35.0,2.25,15.15,74.0,28.71,18.66
2018,4,23,18,30,179.0,23.0,2.5,14.4,34.0,17.53,1.79
2018,4,23,18,45,89.5,11.5,2.7,13.65,17.0,9.05,0.0
2018,4,23,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.5,1.85,7.05,7.5,0.0,0.0
2018,4,24,5,30,84.0,13.0,2.1,7.6,15.0,10.23,0.0
