Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,10,0,874.0,102.0,3.9,24.5,827.0,695.01,528.64
2018,7,22,10,15,879.5,104.5,4.0,24.85,855.0,729.01,552.88
2018,7,22,10,30,885.0,107.0,4.1,25.2,883.0,760.21,574.73
2018,7,22,10,45,889.0,108.0,4.2,25.55,904.0,786.02,591.7
2018,7,22,11,0,893.0,109.0,4.3,25.9,925.0,808.7,606.32
2018,7,22,11,15,896.0,109.5,4.35,26.1,939.5,826.89,618.04
2018,7,22,11,30,899.0,110.0,4.4,26.3,954.0,841.74,627.51
2018,7,22,11,45,900.0,110.5,4.5,26.5,961.0,851.53,633.78
2018,7,22,12,0,901.0,111.0,4.6,26.7,968.0,857.85,637.95
2018,7,22,12,15,903.5,109.5,4.7,26.85,968.5,860.24,639.75
2018,7,22,12,30,906.0,108.0,4.8,27.0,969.0,859.14,639.26
2018,7,22,12,45,907.5,106.0,4.9,27.1,962.5,853.25,635.72
2018,7,22,13,0,909.0,104.0,5.0,27.2,956.0,843.82,629.82
2018,7,22,13,15,906.0,103.0,5.1,27.15,941.0,828.08,620.01
2018,7,22,13,30,903.0,102.0,5.2,27.1,926.0,808.96,607.86
2018,7,22,13,45,898.5,101.0,5.3,27.05,904.0,785.38,592.56
2018,7,22,14,0,894.0,100.0,5.4,27.0,882.0,758.67,574.96
2018,7,22,14,15,887.5,99.0,5.45,26.7,854.0,727.52,553.22
2018,7,22,14,30,881.0,98.0,5.5,26.4,826.0,693.64,529.04
2018,7,22,14,45,873.0,96.0,5.6,26.1,791.5,655.35,501.25
2018,7,22,15,0,865.0,94.0,5.7,25.8,757.0,614.8,471.05
2018,7,22,15,15,854.0,92.0,5.7,25.8,718.0,570.51,436.46
2018,7,22,15,30,843.0,90.0,5.7,25.8,679.0,524.64,399.85
2018,7,22,15,45,828.5,88.0,5.75,24.75,635.5,475.79,361.63
2018,7,22,16,0,814.0,86.0,5.8,23.7,592.0,426.18,321.44
2018,7,22,16,15,795.5,83.5,5.75,23.15,545.0,373.23,276.76
2018,7,22,16,30,777.0,81.0,5.7,22.6,498.0,320.74,231.47
2018,7,22,16,45,752.0,78.0,5.7,22.0,449.0,266.64,184.7
2018,7,22,17,0,727.0,75.0,5.7,21.4,400.0,214.07,139.71
2018,7,22,17,15,694.0,70.5,5.6,20.85,350.0,160.9,96.96
2018,7,22,17,30,661.0,66.0,5.5,20.3,300.0,110.79,62.29
2018,7,22,17,45,614.5,61.0,5.45,19.7,251.5,59.26,37.48
2018,7,22,18,0,568.0,56.0,5.4,19.1,203.0,45.74,34.59
2018,7,22,18,15,501.0,49.5,5.25,18.55,158.0,40.48,29.87
2018,7,22,18,30,434.0,43.0,5.1,18.0,113.0,35.28,25.02
2018,7,22,18,45,332.5,33.5,5.0,17.45,76.5,27.5,17.6
2018,7,22,19,0,231.0,24.0,4.9,16.9,40.0,19.78,6.45
2018,7,22,19,15,123.0,13.0,4.85,16.6,21.0,10.23,0.0
2018,7,22,19,30,15.0,2.0,4.8,16.3,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,4.75,16.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,23,4,45,10.5,1.5,3.35,12.05,1.0,0.0,0.0
2018,7,23,5,0,21.0,3.0,3.4,12.1,2.0,0.0,0.0
2018,7,23,5,15,151.5,13.5,3.45,12.6,23.0,10.62,0.0
2018,7,23,5,30,282.0,24.0,3.5,13.1,44.0,19.87,7.78
2018,7,23,5,45,384.5,32.0,3.6,13.65,82.5,26.47,17.16
2018,7,23,6,0,487.0,40.0,3.7,14.2,121.0,33.22,23.69
2018,7,23,6,15,553.0,46.0,3.7,14.8,167.5,38.22,28.4
2018,7,23,6,30,619.0,52.0,3.7,15.4,214.0,46.89,36.18
2018,7,23,6,45,663.5,56.5,3.75,16.05,264.0,65.6,39.94
2018,7,23,7,0,708.0,61.0,3.8,16.7,314.0,115.74,64.51
2018,7,23,7,15,739.5,64.0,3.8,17.5,364.5,167.28,101.3
2018,7,23,7,30,771.0,67.0,3.8,18.3,415.0,221.59,145.78
2018,7,23,7,45,794.0,69.5,3.8,19.05,464.5,275.67,192.59
2018,7,23,8,0,817.0,72.0,3.8,19.8,514.0,332.72,241.98
2018,7,23,8,15,834.5,74.5,3.85,20.65,561.5,386.22,287.87
2018,7,23,8,30,852.0,77.0,3.9,21.5,609.0,439.73,332.52
2018,7,23,8,45,866.0,78.5,3.9,22.3,653.0,490.41,373.67
2018,7,23,9,0,880.0,80.0,3.9,23.1,697.0,540.18,412.73
2018,7,23,9,15,891.5,81.0,3.95,23.8,737.0,586.92,448.55
2018,7,23,9,30,903.0,82.0,4.0,24.5,777.0,632.02,482.07
2018,7,23,9,45,912.5,83.0,4.05,25.2,812.0,673.93,512.32
2018,7,23,10,0,922.0,84.0,4.1,25.9,847.0,713.57,540.15
2018,7,23,10,15,928.5,84.5,4.15,26.45,875.5,748.11,564.05
2018,7,23,10,30,935.0,85.0,4.2,27.0,904.0,779.77,584.71
2018,7,23,10,45,939.0,85.5,4.2,27.55,925.5,806.47,601.07
2018,7,23,11,0,943.0,86.0,4.2,28.1,947.0,829.85,615.07
2018,7,23,11,15,945.5,87.0,4.3,28.4,962.0,849.06,627.23
2018,7,23,11,30,948.0,88.0,4.4,28.7,977.0,864.71,637.03
2018,7,23,11,45,949.0,89.5,4.45,29.0,985.0,875.95,643.72
2018,7,23,12,0,950.0,91.0,4.5,29.3,993.0,883.5,648.03
2018,7,23,12,15,947.5,92.5,4.65,29.3,992.0,884.44,649.28
2018,7,23,12,30,945.0,94.0,4.8,29.3,991.0,881.68,648.44
2018,7,23,12,45,940.5,96.0,4.95,29.25,983.0,874.06,644.52
2018,7,23,13,0,936.0,98.0,5.1,29.2,975.0,862.86,638.2
2018,7,23,13,15,934.5,97.5,5.2,28.95,961.0,848.35,629.89
2018,7,23,13,30,933.0,97.0,5.3,28.7,947.0,830.31,619.14
2018,7,23,13,45,929.0,96.0,5.45,28.4,925.0,806.42,604.64
2018,7,23,14,0,925.0,95.0,5.6,28.1,903.0,779.26,587.72
2018,7,23,14,15,920.0,93.0,5.65,27.75,874.5,747.34,566.05
2018,7,23,14,30,915.0,91.0,5.7,27.4,846.0,712.49,541.45
2018,7,23,14,45,909.0,89.0,5.75,27.05,812.0,674.22,513.77
2018,7,23,15,0,903.0,87.0,5.8,26.7,778.0,633.44,483.51
2018,7,23,15,15,892.5,85.0,5.8,26.7,738.0,587.79,448.05
2018,7,23,15,30,882.0,83.0,5.8,26.7,698.0,540.43,410.43
2018,7,23,15,45,868.5,81.5,5.7,25.85,654.0,490.62,371.07
2018,7,23,16,0,855.0,80.0,5.6,25.0,610.0,439.87,329.7
2018,7,23,16,15,837.0,78.0,5.5,24.35,562.0,386.32,284.75
2018,7,23,16,30,819.0,76.0,5.4,23.7,514.0,332.82,238.81
2018,7,23,16,45,795.0,72.5,5.3,23.05,463.5,274.51,188.72
2018,7,23,17,0,771.0,69.0,5.2,22.4,413.0,219.26,141.54
2018,7,23,17,15,739.0,65.5,5.1,21.7,362.0,164.48,97.53
2018,7,23,17,30,707.0,62.0,5.0,21.0,311.0,112.57,61.65
2018,7,23,17,45,648.0,59.0,4.85,20.3,259.0,63.45,39.93
2018,7,23,18,0,589.0,56.0,4.7,19.6,207.0,45.98,34.72
2018,7,23,18,15,520.0,48.5,4.65,19.0,160.0,39.89,29.29
2018,7,23,18,30,451.0,41.0,4.6,18.4,113.0,33.81,23.68
2018,7,23,18,45,321.0,32.5,4.5,17.75,74.5,26.64,16.8
2018,7,23,19,0,191.0,24.0,4.4,17.1,36.0,18.32,4.84
2018,7,23,19,15,104.5,13.5,4.35,16.65,19.0,10.62,0.0
2018,7,23,19,30,18.0,3.0,4.3,16.2,2.0,0.0,0.0
2018,7,23,19,45,9.0,1.5,4.3,15.8,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,24,4,45,9.5,1.5,3.5,12.8,1.0,0.0,0.0
2018,7,24,5,0,19.0,3.0,3.5,12.9,2.0,0.0,0.0
2018,7,24,5,15,143.5,14.0,3.55,13.35,22.5,11.02,0.0
2018,7,24,5,30,268.0,25.0,3.6,13.8,43.0,20.73,7.64
2018,7,24,5,45,373.0,33.0,3.65,14.25,81.0,27.27,17.73
2018,7,24,6,0,478.0,41.0,3.7,14.7,119.0,33.97,24.27
2018,7,24,6,15,545.0,47.0,3.7,15.3,165.5,38.93,28.95
2018,7,24,6,30,612.0,53.0,3.7,15.9,212.0,43.97,33.52
2018,7,24,6,45,657.5,57.5,3.75,16.5,262.0,67.01,40.7
2018,7,24,7,0,703.0,62.0,3.8,17.1,312.0,117.01,65.49
2018,7,24,7,15,735.5,65.5,3.75,17.75,363.0,168.95,102.76
2018,7,24,7,30,768.0,69.0,3.7,18.4,414.0,223.79,147.73
2018,7,24,7,45,793.0,71.5,3.65,19.05,464.5,278.37,194.89
2018,7,24,8,0,818.0,74.0,3.6,19.7,515.0,336.05,244.72
2018,7,24,8,15,836.5,76.5,3.65,20.5,563.0,390.1,291.0
2018,7,24,8,30,855.0,79.0,3.7,21.3,611.0,444.25,336.12
2018,7,24,8,45,869.5,80.0,3.7,22.1,655.0,494.98,377.21
2018,7,24,9,0,884.0,81.0,3.7,22.9,699.0,544.83,416.25
2018,7,24,9,15,890.5,84.5,3.8,23.55,738.0,591.23,451.9
2018,7,24,9,30,897.0,88.0,3.9,24.2,777.0,635.57,484.96
2018,7,24,9,45,901.0,92.0,3.95,24.85,810.5,676.45,514.44
2018,7,24,10,0,905.0,96.0,4.0,25.5,844.0,714.67,541.24
2018,7,24,10,15,912.5,96.5,4.1,26.0,873.0,749.45,565.57
2018,7,24,10,30,920.0,97.0,4.2,26.5,902.0,781.46,587.07
2018,7,24,10,45,925.5,97.0,4.3,27.0,924.0,808.53,604.21
2018,7,24,11,0,931.0,97.0,4.4,27.5,946.0,832.39,619.1
2018,7,24,11,15,934.5,97.5,4.45,27.85,961.0,851.76,631.08
2018,7,24,11,30,938.0,98.0,4.5,28.2,976.0,867.64,640.72
2018,7,24,11,45,940.0,97.5,4.6,28.55,983.5,877.83,646.81
2018,7,24,12,0,942.0,97.0,4.7,28.9,991.0,884.4,650.76
2018,7,24,12,15,942.0,98.0,4.8,28.9,991.5,886.97,653.06
2018,7,24,12,30,942.0,99.0,4.9,28.9,992.0,885.87,652.99
2018,7,24,12,45,939.5,99.0,5.0,28.95,984.0,878.15,648.4
2018,7,24,13,0,937.0,99.0,5.1,29.0,976.0,866.81,641.44
2018,7,24,13,15,934.5,98.5,5.2,28.85,961.0,851.47,632.3
2018,7,24,13,30,932.0,98.0,5.3,28.7,946.0,832.6,620.75
2018,7,24,13,45,928.5,97.0,5.4,28.6,924.5,809.09,605.81
2018,7,24,14,0,925.0,96.0,5.5,28.5,903.0,782.27,588.49
2018,7,24,14,15,920.0,94.5,5.55,28.2,875.0,750.76,567.15
2018,7,24,14,30,915.0,93.0,5.6,27.9,847.0,716.3,542.83
2018,7,24,14,45,907.0,92.0,5.65,27.6,812.5,677.58,514.83
2018,7,24,15,0,899.0,91.0,5.7,27.3,778.0,636.48,484.38
2018,7,24,15,15,888.5,89.0,5.7,27.3,737.5,590.92,449.17
2018,7,24,15,30,878.0,87.0,5.7,27.3,697.0,543.65,411.79
2018,7,24,15,45,865.5,84.5,5.75,26.15,653.0,493.51,373.08
2018,7,24,16,0,853.0,82.0,5.8,25.0,609.0,442.35,332.08
2018,7,24,16,15,837.0,79.0,5.75,24.35,561.5,388.68,287.04
2018,7,24,16,30,821.0,76.0,5.7,23.7,514.0,334.87,240.79
2018,7,24,16,45,798.5,72.5,5.65,23.1,464.0,276.79,190.72
2018,7,24,17,0,776.0,69.0,5.6,22.5,414.0,221.54,143.34
2018,7,24,17,15,745.5,65.5,5.5,21.85,363.0,166.59,98.95
2018,7,24,17,30,715.0,62.0,5.4,21.2,312.0,114.32,62.55
2018,7,24,17,45,671.5,56.5,5.3,20.55,261.5,63.02,38.65
2018,7,24,18,0,628.0,51.0,5.2,19.9,211.0,46.19,34.86
2018,7,24,18,15,560.5,45.0,5.05,19.3,164.0,37.54,27.19
2018,7,24,18,30,493.0,39.0,4.9,18.7,117.0,32.5,22.49
2018,7,24,18,45,385.0,31.0,4.75,18.05,78.5,25.72,15.94
2018,7,24,19,0,277.0,23.0,4.6,17.4,40.0,19.11,4.36
2018,7,24,19,15,148.0,13.0,4.6,17.1,21.0,10.23,0.0
2018,7,24,19,30,19.0,3.0,4.6,16.8,2.0,0.0,0.0
2018,7,24,19,45,9.5,1.5,4.6,16.45,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,25,4,45,13.5,1.5,3.3,12.1,1.0,0.0,0.0
2018,7,25,5,0,27.0,3.0,3.3,12.2,2.0,0.0,0.0
2018,7,25,5,15,180.5,12.5,3.3,12.7,23.0,9.83,0.0
2018,7,25,5,30,334.0,22.0,3.3,13.2,44.0,18.37,5.44
2018,7,25,5,45,440.0,28.5,3.3,13.7,83.5,25.99,16.63
2018,7,25,6,0,546.0,35.0,3.3,14.2,123.0,32.18,22.73
2018,7,25,6,15,609.5,40.0,3.25,15.05,171.0,36.95,27.22
2018,7,25,6,30,673.0,45.0,3.2,15.9,219.0,41.8,31.6
2018,7,25,6,45,714.5,49.5,3.15,16.75,270.0,63.46,36.23
2018,7,25,7,0,756.0,54.0,3.1,17.6,321.0,116.5,62.66
2018,7,25,7,15,785.0,56.5,3.05,18.75,372.0,173.54,103.89
2018,7,25,7,30,814.0,59.0,3.0,19.9,423.0,229.15,149.29
2018,7,25,7,45,834.5,62.0,2.95,21.0,473.5,284.96,197.12
2018,7,25,8,0,855.0,65.0,2.9,22.1,524.0,341.62,245.54
2018,7,25,8,15,870.5,67.5,2.95,23.1,572.0,396.5,291.87
2018,7,25,8,30,886.0,70.0,3.0,24.1,620.0,451.13,336.56
2018,7,25,8,45,897.5,72.5,3.0,25.1,664.5,503.31,377.78
2018,7,25,9,0,909.0,75.0,3.0,26.1,709.0,554.29,416.54
2018,7,25,9,15,916.0,78.0,3.05,27.1,748.5,601.71,451.43
2018,7,25,9,30,923.0,81.0,3.1,28.1,788.0,647.04,483.6
2018,7,25,9,45,927.0,84.0,3.1,29.1,821.5,688.11,511.52
2018,7,25,10,0,931.0,87.0,3.1,30.1,855.0,726.44,536.63
2018,7,25,10,15,936.5,88.0,3.2,30.95,883.5,761.12,559.36
2018,7,25,10,30,942.0,89.0,3.3,31.8,912.0,792.83,578.74
2018,7,25,10,45,946.0,90.5,3.35,32.65,934.5,820.7,594.73
2018,7,25,11,0,950.0,92.0,3.4,33.5,957.0,845.21,608.38
2018,7,25,11,15,952.5,93.0,3.55,34.0,972.0,864.6,620.01
2018,7,25,11,30,955.0,94.0,3.7,34.5,987.0,880.39,629.34
2018,7,25,11,45,955.5,94.5,3.85,35.05,994.0,890.42,634.83
2018,7,25,12,0,956.0,95.0,4.0,35.6,1001.0,896.72,638.0
2018,7,25,12,15,956.5,94.5,4.15,35.65,1001.0,898.41,639.6
2018,7,25,12,30,957.0,94.0,4.3,35.7,1001.0,896.37,638.87
2018,7,25,12,45,957.0,93.5,4.5,35.7,994.0,890.18,635.86
2018,7,25,13,0,957.0,93.0,4.7,35.7,987.0,880.25,630.46
2018,7,25,13,15,953.5,93.0,4.9,35.4,971.5,864.22,622.14
2018,7,25,13,30,950.0,93.0,5.1,35.1,956.0,844.63,611.55
2018,7,25,13,45,945.0,92.5,5.25,34.85,933.5,819.97,597.02
2018,7,25,14,0,940.0,92.0,5.4,34.6,911.0,792.01,580.12
2018,7,25,14,15,913.5,102.5,5.5,34.05,876.5,755.3,556.52
2018,7,25,14,30,887.0,113.0,5.6,33.5,842.0,716.71,530.41
2018,7,25,14,45,836.5,131.0,5.75,33.0,795.5,673.33,499.96
2018,7,25,15,0,786.0,149.0,5.9,32.5,749.0,624.31,464.93
2018,7,25,15,15,824.5,122.5,5.9,32.5,722.0,588.92,438.45
2018,7,25,15,30,863.0,96.0,5.9,32.5,695.0,545.43,405.02
2018,7,25,15,45,858.0,89.5,6.0,30.9,652.0,495.99,368.45
2018,7,25,16,0,853.0,83.0,6.1,29.3,609.0,444.82,328.86
2018,7,25,16,15,842.0,79.0,6.1,28.0,563.0,392.06,285.94
2018,7,25,16,30,831.0,75.0,6.1,26.7,517.0,338.64,241.09
2018,7,25,16,45,802.5,72.5,6.1,25.4,464.5,279.21,191.15
2018,7,25,17,0,774.0,70.0,6.1,24.1,412.0,223.24,144.12
2018,7,25,17,15,724.0,68.5,6.0,22.85,357.0,167.01,99.89
2018,7,25,17,30,674.0,67.0,5.9,21.6,302.0,115.75,64.97
2018,7,25,17,45,634.0,60.0,5.75,20.3,252.5,61.75,37.52
2018,7,25,18,0,594.0,53.0,5.6,19.0,203.0,43.8,32.89
2018,7,25,18,15,537.5,46.0,5.45,18.4,158.5,38.12,27.8
2018,7,25,18,30,481.0,39.0,5.3,17.8,114.0,32.44,22.5
2018,7,25,18,45,339.5,30.5,5.1,17.15,74.0,25.12,15.43
2018,7,25,19,0,198.0,22.0,4.9,16.5,34.0,18.07,2.78
2018,7,25,19,15,99.0,11.0,4.8,16.25,17.0,8.65,0.0
2018,7,25,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,26,4,45,7.0,1.0,3.4,12.3,1.0,0.0,0.0
2018,7,26,5,0,14.0,2.0,3.4,12.4,2.0,0.0,0.0
2018,7,26,5,15,112.5,13.0,3.35,12.8,20.0,10.23,0.0
2018,7,26,5,30,211.0,24.0,3.3,13.2,38.0,19.78,5.35
2018,7,26,5,45,329.0,33.5,3.3,13.6,76.0,27.53,17.88
2018,7,26,6,0,447.0,43.0,3.3,14.0,114.0,35.41,25.56
2018,7,26,6,15,515.5,50.5,3.25,14.75,160.5,41.41,31.2
2018,7,26,6,30,584.0,58.0,3.2,15.5,207.0,47.44,36.65
2018,7,26,6,45,629.5,64.0,3.2,16.25,257.0,68.96,41.91
2018,7,26,7,0,675.0,70.0,3.2,17.0,307.0,119.16,68.03
2018,7,26,7,15,707.0,75.0,3.15,17.85,358.0,174.62,108.59
2018,7,26,7,30,739.0,80.0,3.1,18.7,409.0,229.32,153.26
2018,7,26,7,45,762.0,84.0,3.05,19.6,458.5,283.36,199.51
2018,7,26,8,0,785.0,88.0,3.0,20.5,508.0,338.71,246.78
2018,7,26,8,15,803.0,91.5,3.05,21.3,556.0,392.72,292.42
2018,7,26,8,30,821.0,95.0,3.1,22.1,604.0,446.89,336.91
2018,7,26,8,45,834.0,99.0,3.15,22.9,648.5,498.98,378.45
2018,7,26,9,0,847.0,103.0,3.2,23.7,693.0,548.01,416.37
2018,7,26,9,15,852.0,109.0,3.25,24.5,731.5,594.21,450.94
2018,7,26,9,30,857.0,115.0,3.3,25.3,770.0,638.28,482.84
2018,7,26,9,45,857.5,121.5,3.35,26.1,802.5,677.5,510.3
2018,7,26,10,0,858.0,128.0,3.4,26.9,835.0,713.86,534.98
2018,7,26,10,15,864.5,130.0,3.55,27.45,863.5,747.85,558.46
2018,7,26,10,30,871.0,132.0,3.7,28.0,892.0,779.12,579.64
2018,7,26,10,45,875.5,134.5,3.8,28.55,914.5,806.38,597.13
2018,7,26,11,0,880.0,137.0,3.9,29.1,937.0,830.53,611.94
2018,7,26,11,15,884.5,137.0,4.1,29.3,952.0,849.43,624.5
2018,7,26,11,30,889.0,137.0,4.3,29.5,967.0,865.03,634.91
2018,7,26,11,45,892.0,136.0,4.45,29.75,974.5,875.22,641.41
2018,7,26,12,0,895.0,135.0,4.6,30.0,982.0,881.98,645.72
2018,7,26,12,15,897.0,134.5,4.75,29.9,983.0,884.85,648.73
2018,7,26,12,30,899.0,134.0,4.9,29.8,984.0,884.25,649.58
2018,7,26,12,45,900.0,132.0,5.05,29.65,977.5,878.06,646.86
2018,7,26,13,0,901.0,130.0,5.2,29.5,971.0,868.35,641.81
2018,7,26,13,15,899.5,128.5,5.35,29.15,956.5,853.48,633.77
2018,7,26,13,30,898.0,127.0,5.5,28.8,942.0,835.18,623.33
2018,7,26,13,45,861.0,144.5,5.6,28.45,910.5,801.7,601.98
2018,7,26,14,0,824.0,162.0,5.7,28.1,879.0,777.47,585.14
2018,7,26,14,15,844.0,144.5,5.75,27.45,857.5,751.79,568.87
2018,7,26,14,30,864.0,127.0,5.8,26.8,836.0,714.79,544.16
2018,7,26,14,45,867.5,118.0,5.9,26.2,804.0,678.47,518.8
2018,7,26,15,0,871.0,109.0,6.0,25.6,772.0,638.93,490.23
2018,7,26,15,15,859.5,106.5,6.0,25.6,731.5,593.34,454.78
2018,7,26,15,30,848.0,104.0,6.0,25.6,691.0,546.16,417.29
2018,7,26,15,45,835.5,100.5,6.0,24.05,647.0,497.63,380.13
2018,7,26,16,0,823.0,97.0,6.0,22.5,603.0,445.98,339.06
2018,7,26,16,15,808.0,92.5,5.9,21.7,555.5,391.85,293.55
2018,7,26,16,30,793.0,88.0,5.8,20.9,508.0,337.6,246.78
2018,7,26,16,45,770.0,83.0,5.7,20.15,457.5,280.93,197.59
2018,7,26,17,0,747.0,78.0,5.6,19.4,407.0,225.6,149.81
2018,7,26,17,15,714.5,73.5,5.5,18.6,356.0,170.85,105.11
2018,7,26,17,30,682.0,69.0,5.4,17.8,305.0,115.4,65.16
2018,7,26,17,45,636.0,63.0,5.3,17.0,254.5,64.95,40.21
2018,7,26,18,0,590.0,57.0,5.2,16.2,204.0,46.79,35.93
2018,7,26,18,15,520.5,49.5,5.1,15.75,157.5,40.72,30.4
2018,7,26,18,30,451.0,42.0,5.0,15.3,111.0,34.68,24.69
2018,7,26,18,45,336.5,32.0,4.9,14.8,73.0,26.39,16.59
2018,7,26,19,0,222.0,22.0,4.8,14.3,35.0,18.17,1.55
2018,7,26,19,15,111.0,11.0,4.75,14.1,17.5,8.65,0.0
2018,7,26,19,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,27,5,15,88.5,11.0,4.2,11.4,16.5,8.65,0.0
2018,7,27,5,30,177.0,22.0,4.2,11.9,33.0,16.81,2.78
2018,7,27,5,45,273.5,35.0,4.25,12.4,69.5,28.57,18.78
2018,7,27,6,0,370.0,48.0,4.3,12.9,106.0,39.01,28.83
2018,7,27,6,15,432.5,59.0,4.3,13.6,150.5,47.45,36.7
2018,7,27,6,30,495.0,70.0,4.3,14.3,195.0,55.73,44.19
2018,7,27,6,45,535.5,80.0,4.25,14.95,243.0,78.54,51.51
2018,7,27,7,0,576.0,90.0,4.2,15.6,291.0,126.05,78.01
2018,7,27,7,15,609.0,98.0,4.15,16.2,341.0,175.25,114.27
2018,7,27,7,30,642.0,106.0,4.1,16.8,391.0,227.7,157.34
2018,7,27,7,45,664.0,114.5,4.05,17.4,440.0,280.51,202.74
2018,7,27,8,0,686.0,123.0,4.0,18.0,489.0,334.77,249.34
2018,7,27,8,15,705.5,129.0,4.0,18.6,536.0,387.16,293.84
2018,7,27,8,30,725.0,135.0,4.0,19.2,583.0,440.11,337.69
2018,7,27,8,45,739.5,141.0,4.0,19.85,627.0,490.91,378.64
2018,7,27,9,0,754.0,147.0,4.0,20.5,671.0,541.22,417.95
2018,7,27,9,15,783.5,143.5,4.05,21.05,716.0,590.28,455.62
2018,7,27,9,30,813.0,140.0,4.1,21.6,761.0,639.73,492.65
2018,7,27,9,45,844.0,131.5,4.2,22.15,802.0,685.35,526.29
2018,7,27,10,0,875.0,123.0,4.3,22.7,843.0,723.52,554.1
2018,7,27,10,15,881.0,125.5,4.4,23.15,871.5,758.17,578.57
2018,7,27,10,30,887.0,128.0,4.5,23.6,900.0,790.02,600.82
2018,7,27,10,45,891.0,129.5,4.55,24.0,922.0,816.52,618.16
2018,7,27,11,0,895.0,131.0,4.6,24.4,944.0,839.84,633.0
2018,7,27,11,15,897.5,133.0,4.7,24.65,959.0,859.06,645.7
2018,7,27,11,30,900.0,135.0,4.8,24.9,974.0,874.88,656.12
2018,7,27,11,45,901.5,135.5,4.85,25.15,981.5,885.16,662.51
2018,7,27,12,0,903.0,136.0,4.9,25.4,989.0,891.96,666.61
2018,7,27,12,15,913.5,129.5,5.0,25.5,992.5,897.09,670.41
2018,7,27,12,30,924.0,123.0,5.1,25.6,996.0,898.58,671.81
2018,7,27,12,45,936.5,114.0,5.2,25.65,992.5,895.83,670.55
2018,7,27,13,0,949.0,105.0,5.3,25.7,989.0,889.06,666.62
2018,7,27,13,15,946.0,104.5,5.35,25.6,973.5,873.06,656.49
2018,7,27,13,30,943.0,104.0,5.4,25.5,958.0,853.5,643.96
2018,7,27,13,45,938.0,103.5,5.5,25.4,935.5,828.91,628.14
2018,7,27,14,0,933.0,103.0,5.6,25.3,913.0,801.04,609.93
2018,7,27,14,15,926.5,101.5,5.65,24.95,883.5,768.06,587.59
2018,7,27,14,30,920.0,100.0,5.7,24.6,854.0,732.19,562.14
2018,7,27,14,45,911.5,99.0,5.75,24.2,819.0,692.75,533.56
2018,7,27,15,0,903.0,98.0,5.8,23.8,784.0,650.95,502.47
2018,7,27,15,15,892.0,96.0,5.8,23.8,743.0,604.68,466.33
2018,7,27,15,30,881.0,94.0,5.8,23.8,702.0,556.71,428.02
2018,7,27,15,45,867.0,91.0,5.7,22.8,656.5,504.99,387.23
2018,7,27,16,0,853.0,88.0,5.6,21.8,611.0,452.36,344.35
2018,7,27,16,15,834.0,85.5,5.55,21.2,562.5,397.05,297.65
2018,7,27,16,30,815.0,83.0,5.5,20.6,514.0,341.83,249.89
2018,7,27,16,45,789.5,80.0,5.45,20.0,463.0,284.93,200.35
2018,7,27,17,0,764.0,77.0,5.4,19.4,412.0,229.57,152.42
2018,7,27,17,15,727.0,73.5,5.4,18.6,359.5,173.87,107.04
2018,7,27,17,30,690.0,70.0,5.4,17.8,307.0,117.94,66.78
2018,7,27,17,45,637.0,64.0,5.35,17.05,255.0,66.63,41.11
2018,7,27,18,0,584.0,58.0,5.3,16.3,203.0,47.51,36.54
2018,7,27,18,15,505.0,51.0,5.3,15.6,155.5,41.8,31.35
2018,7,27,18,30,426.0,44.0,5.3,14.9,108.0,36.19,26.02
2018,7,27,18,45,304.0,33.0,5.25,14.2,70.0,27.13,17.15
2018,7,27,19,0,182.0,22.0,5.2,13.5,32.0,16.79,0.0
2018,7,27,19,15,91.0,11.0,5.2,13.15,16.0,8.65,0.0
2018,7,27,19,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,7,28,5,15,36.0,9.0,2.5,10.35,11.0,7.08,0.0
2018,7,28,5,30,72.0,18.0,2.7,10.8,22.0,13.78,0.33
2018,7,28,5,45,134.0,37.0,2.85,11.25,54.0,27.64,18.01
2018,7,28,6,0,196.0,56.0,3.0,11.7,86.0,41.31,30.99
2018,7,28,6,15,252.5,74.5,2.95,12.35,128.5,54.47,43.14
2018,7,28,6,30,309.0,93.0,2.9,13.0,171.0,66.98,54.46
2018,7,28,6,45,356.5,109.5,2.8,13.65,218.5,90.27,64.74
2018,7,28,7,0,404.0,126.0,2.7,14.3,266.0,132.87,90.8
2018,7,28,7,15,442.5,139.5,2.7,14.9,315.5,177.42,123.78
2018,7,28,7,30,481.0,153.0,2.7,15.5,365.0,226.1,162.91
2018,7,28,7,45,512.5,162.5,2.65,16.15,413.0,273.73,202.57
2018,7,28,8,0,544.0,172.0,2.6,16.8,461.0,324.05,244.44
2018,7,28,8,15,569.5,180.0,2.6,17.4,507.5,373.3,285.15
2018,7,28,8,30,595.0,188.0,2.6,18.0,554.0,424.01,326.11
2018,7,28,8,45,615.5,195.0,2.6,18.65,598.5,476.95,367.61
2018,7,28,9,0,636.0,202.0,2.6,19.3,643.0,526.02,405.08
2018,7,28,9,15,646.5,210.5,2.65,19.95,681.5,570.59,438.34
2018,7,28,9,30,657.0,219.0,2.7,20.6,720.0,614.09,469.94
2018,7,28,9,45,662.5,228.0,2.75,21.25,752.5,653.42,497.71
2018,7,28,10,0,668.0,237.0,2.8,21.9,785.0,690.88,523.49
2018,7,28,10,15,679.5,240.0,2.95,22.6,814.5,725.73,547.42
2018,7,28,10,30,691.0,243.0,3.1,23.3,844.0,758.66,569.61
2018,7,28,10,45,701.0,244.5,3.2,23.95,867.0,787.03,588.22
2018,7,28,11,0,711.0,246.0,3.3,24.6,890.0,812.98,604.93
2018,7,28,11,15,717.5,246.5,3.4,25.1,905.5,832.61,617.52
2018,7,28,11,30,724.0,247.0,3.5,25.6,921.0,849.37,628.08
2018,7,28,11,45,728.5,247.0,3.65,26.1,930.0,861.02,635.39
2018,7,28,12,0,733.0,247.0,3.8,26.6,939.0,869.53,640.57
2018,7,28,12,15,752.5,235.0,3.9,26.85,945.0,877.2,646.01
2018,7,28,12,30,772.0,223.0,4.0,27.1,951.0,881.38,649.1
2018,7,28,12,45,796.5,206.0,4.1,27.35,952.0,872.32,643.72
2018,7,28,13,0,821.0,189.0,4.2,27.6,953.0,870.21,642.77
2018,7,28,13,15,818.5,187.0,4.3,27.55,938.0,854.5,632.7
2018,7,28,13,30,816.0,185.0,4.4,27.5,923.0,835.54,620.37
2018,7,28,13,45,811.5,181.5,4.55,27.4,900.5,810.6,604.11
2018,7,28,14,0,807.0,178.0,4.7,27.3,878.0,782.7,585.83
2018,7,28,14,15,801.0,175.0,4.8,26.95,850.0,751.31,565.0
2018,7,28,14,30,795.0,172.0,4.9,26.6,822.0,717.34,541.84
2018,7,28,14,45,787.0,167.5,5.0,26.25,788.0,678.4,514.54
2018,7,28,15,0,779.0,163.0,5.1,25.9,754.0,639.53,486.51
2018,7,28,15,15,765.0,159.0,5.1,25.9,713.0,592.93,451.13
2018,7,28,15,30,751.0,155.0,5.1,25.9,672.0,545.24,414.15
2018,7,28,15,45,739.0,148.0,5.15,24.8,628.5,495.13,376.22
2018,7,28,16,0,727.0,141.0,5.2,23.7,585.0,444.32,336.33
2018,7,28,16,15,713.5,131.5,5.15,23.0,537.5,390.41,292.1
2018,7,28,16,30,700.0,122.0,5.1,22.3,490.0,336.49,246.71
2018,7,28,16,45,679.5,114.0,5.05,21.65,441.5,282.15,200.4
2018,7,28,17,0,659.0,106.0,5.0,21.0,393.0,229.07,155.24
2018,7,28,17,15,623.0,97.5,4.95,20.1,341.5,174.74,111.59
2018,7,28,17,30,587.0,89.0,4.9,19.2,290.0,124.03,75.24
2018,7,28,17,45,538.5,80.0,4.85,18.3,240.5,76.42,50.2
2018,7,28,18,0,490.0,71.0,4.8,17.4,191.0,56.64,44.39
2018,7,28,18,15,417.0,60.0,4.7,16.75,145.5,48.3,36.89
2018,7,28,18,30,344.0,49.0,4.6,16.1,100.0,37.31,26.82
2018,7,28,18,45,242.0,35.0,4.5,15.4,64.0,26.61,16.5
2018,7,28,19,0,140.0,21.0,4.4,14.7,28.0,15.95,0.0
2018,7,28,19,15,70.0,10.5,4.4,14.3,14.0,8.26,0.0
2018,7,28,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,5,15,51.0,10.0,3.4,11.5,13.0,7.87,0.0
2018,7,29,5,30,102.0,20.0,3.4,11.8,26.0,15.15,0.0
2018,7,29,5,45,180.0,36.5,3.45,12.05,59.0,27.42,17.65
2018,7,29,6,0,258.0,53.0,3.5,12.3,92.0,39.57,29.34
2018,7,29,6,15,332.5,67.0,3.5,12.85,137.0,49.84,38.91
2018,7,29,6,30,407.0,81.0,3.5,13.4,182.0,60.01,48.17
2018,7,29,6,45,448.0,93.0,3.5,13.9,228.0,83.51,56.83
2018,7,29,7,0,489.0,105.0,3.5,14.4,274.0,127.54,82.81
2018,7,29,7,15,532.5,114.5,3.5,15.0,325.5,174.69,117.68
2018,7,29,7,30,576.0,124.0,3.5,15.6,377.0,230.11,162.77
2018,7,29,7,45,605.0,132.0,3.5,16.2,426.5,281.07,206.13
2018,7,29,8,0,634.0,140.0,3.5,16.8,476.0,334.35,251.45
2018,7,29,8,15,657.5,146.0,3.5,17.45,523.0,385.9,294.84
2018,7,29,8,30,681.0,152.0,3.5,18.1,570.0,438.51,338.02
2018,7,29,8,45,699.0,157.5,3.5,18.7,614.5,488.78,378.36
2018,7,29,9,0,717.0,163.0,3.5,19.3,659.0,538.97,417.46
2018,7,29,9,15,734.5,166.0,3.55,19.6,700.0,586.35,454.03
2018,7,29,9,30,752.0,169.0,3.6,19.9,741.0,632.97,489.17
2018,7,29,9,45,766.5,170.5,3.65,20.2,776.5,675.24,520.4
2018,7,29,10,0,781.0,172.0,3.7,20.5,812.0,712.19,547.27
2018,7,29,10,15,792.0,173.0,3.75,20.6,841.5,747.49,572.85
2018,7,29,10,30,803.0,174.0,3.8,20.7,871.0,780.52,596.45
2018,7,29,10,45,716.5,229.5,3.9,20.85,863.0,788.69,600.08
2018,7,29,11,0,630.0,285.0,4.0,21.0,855.0,782.22,593.52
2018,7,29,11,15,684.5,257.0,4.05,21.0,885.5,816.72,619.15
2018,7,29,11,30,739.0,229.0,4.1,21.0,916.0,848.69,642.63
2018,7,29,11,45,771.5,211.5,4.15,21.05,934.0,868.52,657.02
2018,7,29,12,0,804.0,194.0,4.2,21.1,952.0,876.57,663.33
2018,7,29,12,15,671.0,276.0,4.3,21.15,908.5,845.06,638.34
2018,7,29,12,30,538.0,358.0,4.4,21.2,865.0,799.56,603.64
2018,7,29,12,45,517.0,372.0,4.5,21.2,856.0,789.45,596.86
2018,7,29,13,0,496.0,386.0,4.6,21.2,847.0,776.91,588.11
2018,7,29,13,15,467.0,383.0,4.65,21.15,811.5,741.84,563.42
2018,7,29,13,30,438.0,380.0,4.7,21.1,776.0,705.45,537.65
2018,7,29,13,45,343.0,395.5,4.75,21.0,701.0,622.3,476.64
2018,7,29,14,0,248.0,411.0,4.8,20.9,626.0,552.65,424.5
2018,7,29,14,15,265.5,395.0,4.85,20.6,618.0,541.75,417.91
2018,7,29,14,30,283.0,379.0,4.9,20.3,610.0,528.75,409.35
2018,7,29,14,45,286.0,352.0,4.95,20.0,577.0,494.87,384.85
2018,7,29,15,0,289.0,325.0,5.0,19.7,544.0,459.97,359.19
2018,7,29,15,15,406.0,273.5,5.0,19.7,562.5,478.27,373.9
2018,7,29,15,30,523.0,222.0,5.0,19.7,581.0,476.95,372.39
2018,7,29,15,45,426.0,233.0,5.0,19.15,512.5,410.19,320.27
2018,7,29,16,0,329.0,244.0,5.0,18.6,444.0,345.07,269.34
2018,7,29,16,15,414.5,203.0,5.0,18.15,434.0,330.49,255.54
2018,7,29,16,30,500.0,162.0,5.0,17.7,424.0,300.22,227.37
2018,7,29,16,45,570.5,129.5,5.0,17.3,399.5,266.34,194.85
2018,7,29,17,0,641.0,97.0,5.0,16.9,375.0,219.18,150.55
2018,7,29,17,15,637.5,86.5,4.95,16.35,333.0,169.34,108.16
2018,7,29,17,30,634.0,76.0,4.9,15.8,291.0,119.33,70.32
2018,7,29,17,45,565.5,69.0,4.85,15.25,237.0,69.73,44.3
2018,7,29,18,0,497.0,62.0,4.8,14.7,183.0,49.73,38.75
2018,7,29,18,15,426.0,52.5,4.7,14.25,139.0,42.39,32.03
2018,7,29,18,30,355.0,43.0,4.6,13.8,95.0,35.0,25.04
2018,7,29,18,45,240.5,31.0,4.5,13.4,60.0,23.72,14.12
2018,7,29,19,0,126.0,19.0,4.4,13.0,25.0,14.45,0.0
2018,7,29,19,15,63.0,9.5,4.35,12.85,12.5,7.47,0.0
2018,7,29,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,30,5,15,31.5,10.0,3.55,10.95,11.5,7.87,0.0
2018,7,30,5,30,63.0,20.0,3.6,11.3,23.0,15.1,0.0
2018,7,30,5,45,137.0,35.0,3.7,11.7,52.5,26.24,16.56
2018,7,30,6,0,211.0,50.0,3.8,12.1,82.0,37.17,27.21
2018,7,30,6,15,288.0,67.0,3.75,12.8,128.0,49.47,38.57
2018,7,30,6,30,365.0,84.0,3.7,13.5,174.0,61.59,49.54
2018,7,30,6,45,393.0,98.0,3.65,14.25,215.5,85.46,59.18
2018,7,30,7,0,421.0,112.0,3.6,15.0,257.0,126.52,84.42
2018,7,30,7,15,478.0,122.5,3.55,15.7,312.0,172.84,118.29
2018,7,30,7,30,535.0,133.0,3.5,16.4,367.0,225.37,160.18
2018,7,30,7,45,563.5,142.5,3.4,17.15,416.0,275.1,202.09
2018,7,30,8,0,592.0,152.0,3.3,17.9,465.0,331.42,249.14
2018,7,30,8,15,616.0,160.0,3.3,18.7,512.5,382.74,291.62
2018,7,30,8,30,640.0,168.0,3.3,19.5,560.0,435.3,334.02
2018,7,30,8,45,659.0,174.0,3.3,20.3,604.0,484.72,372.91
2018,7,30,9,0,678.0,180.0,3.3,21.1,648.0,534.23,410.7
2018,7,30,9,15,697.5,183.0,3.35,21.8,689.0,581.34,445.94
2018,7,30,9,30,717.0,186.0,3.4,22.5,730.0,627.94,479.88
2018,7,30,9,45,666.5,218.0,3.45,23.2,742.0,651.9,495.83
2018,7,30,10,0,616.0,250.0,3.5,23.9,754.0,669.25,506.53
2018,7,30,10,15,671.0,233.0,3.6,24.45,799.5,718.02,541.25
2018,7,30,10,30,726.0,216.0,3.7,25.0,845.0,766.75,575.25
2018,7,30,10,45,761.0,203.0,3.75,25.5,877.0,802.74,599.64
2018,7,30,11,0,796.0,190.0,3.8,26.0,909.0,829.86,617.91
2018,7,30,11,15,802.5,189.5,3.85,26.45,924.5,849.46,630.32
2018,7,30,11,30,809.0,189.0,3.9,26.9,940.0,865.97,640.5
2018,7,30,11,45,799.0,195.5,3.95,27.35,942.0,871.21,642.77
2018,7,30,12,0,789.0,202.0,4.0,27.8,944.0,872.93,642.82
2018,7,30,12,15,811.5,189.5,4.05,28.05,952.5,883.19,649.28
2018,7,30,12,30,834.0,177.0,4.1,28.3,961.0,889.81,653.3
2018,7,30,12,45,842.5,170.0,4.15,28.55,956.5,885.56,650.16
2018,7,30,13,0,851.0,163.0,4.2,28.8,952.0,877.65,644.72
2018,7,30,13,15,848.0,161.5,4.25,28.65,937.0,861.45,634.82
2018,7,30,13,30,845.0,160.0,4.3,28.5,922.0,841.93,622.73
2018,7,30,13,45,840.5,158.5,4.35,28.4,900.5,818.0,607.01
2018,7,30,14,0,836.0,157.0,4.4,28.3,879.0,791.01,588.81
2018,7,30,14,15,828.0,154.5,4.45,27.9,849.5,757.68,566.59
2018,7,30,14,30,820.0,152.0,4.5,27.5,820.0,721.81,542.1
2018,7,30,14,45,808.5,149.5,4.55,27.1,784.5,681.29,513.87
2018,7,30,15,0,797.0,147.0,4.6,26.7,749.0,638.89,483.55
2018,7,30,15,15,783.0,143.5,4.6,26.7,708.0,592.56,448.67
2018,7,30,15,30,769.0,140.0,4.6,26.7,667.0,545.08,412.11
2018,7,30,15,45,749.5,136.5,4.7,25.55,621.5,493.72,373.7
2018,7,30,16,0,730.0,133.0,4.8,24.4,576.0,442.04,333.58
2018,7,30,16,15,702.0,129.0,4.8,23.6,526.5,386.89,289.0
2018,7,30,16,30,674.0,125.0,4.8,22.8,477.0,333.19,244.48
2018,7,30,16,45,640.5,119.0,4.85,22.05,426.0,278.13,198.43
2018,7,30,17,0,607.0,113.0,4.9,21.3,375.0,225.82,154.74
2018,7,30,17,15,561.5,106.0,4.9,20.3,324.0,173.92,113.56
2018,7,30,17,30,516.0,99.0,4.9,19.3,273.0,123.58,77.33
2018,7,30,17,45,456.5,89.0,4.9,18.35,223.5,78.83,52.85
2018,7,30,18,0,397.0,79.0,4.9,17.4,174.0,58.58,46.07
2018,7,30,18,15,323.5,64.0,4.8,16.6,129.5,47.71,36.34
2018,7,30,18,30,250.0,49.0,4.7,15.8,85.0,36.71,26.25
2018,7,30,18,45,166.0,32.5,4.65,15.0,52.5,24.48,14.46
2018,7,30,19,0,82.0,16.0,4.6,14.2,20.0,12.15,0.0
2018,7,30,19,15,41.0,8.0,4.5,13.85,10.0,6.29,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,7,31,5,15,41.0,8.5,3.15,10.3,10.5,6.69,0.0
2018,7,31,5,30,82.0,17.0,3.2,10.7,21.0,12.89,0.0
2018,7,31,5,45,152.0,34.0,3.25,11.15,52.5,25.51,15.87
2018,7,31,6,0,222.0,51.0,3.3,11.6,84.0,37.94,27.92
2018,7,31,6,15,283.0,68.5,3.25,12.3,127.0,50.46,39.51
2018,7,31,6,30,344.0,86.0,3.2,13.0,170.0,62.72,50.64
2018,7,31,6,45,394.0,99.5,3.15,13.75,217.5,87.33,60.52
2018,7,31,7,0,444.0,113.0,3.1,14.5,265.0,130.53,86.87
2018,7,31,7,15,484.0,124.5,3.1,15.25,314.5,176.36,121.11
2018,7,31,7,30,524.0,136.0,3.1,16.0,364.0,226.42,161.72
2018,7,31,7,45,557.0,144.5,3.1,16.75,413.5,276.18,203.5
2018,7,31,8,0,590.0,153.0,3.1,17.5,463.0,333.04,250.9
2018,7,31,8,15,616.0,159.5,3.05,18.35,510.5,383.96,292.89
2018,7,31,8,30,642.0,166.0,3.0,19.2,558.0,436.29,334.92
2018,7,31,8,45,664.5,170.5,3.0,20.1,603.0,486.37,374.09
2018,7,31,9,0,687.0,175.0,3.0,21.0,648.0,536.85,412.34
2018,7,31,9,15,702.5,179.0,3.05,21.75,687.5,582.9,446.59
2018,7,31,9,30,718.0,183.0,3.1,22.5,727.0,628.12,479.29
2018,7,31,9,45,729.5,187.0,3.1,23.25,761.5,669.58,508.24
2018,7,31,10,0,741.0,191.0,3.1,24.0,796.0,709.38,535.26
2018,7,31,10,15,755.0,191.5,3.2,24.6,826.5,746.04,560.31
2018,7,31,10,30,769.0,192.0,3.3,25.2,857.0,780.67,583.52
2018,7,31,10,45,782.0,190.0,3.4,25.85,881.0,803.39,598.35
2018,7,31,11,0,795.0,188.0,3.5,26.5,905.0,829.83,615.4
2018,7,31,11,15,803.0,186.5,3.55,26.9,921.0,849.82,628.18
2018,7,31,11,30,811.0,185.0,3.6,27.3,937.0,866.77,638.56
2018,7,31,11,45,818.0,182.5,3.7,27.75,946.0,878.83,645.67
2018,7,31,12,0,825.0,180.0,3.8,28.2,955.0,887.6,650.66
2018,7,31,12,15,832.0,176.0,3.9,28.35,957.5,891.67,653.4
2018,7,31,12,30,839.0,172.0,4.0,28.5,960.0,892.26,653.93
2018,7,31,12,45,846.5,165.5,4.1,28.65,955.0,887.51,651.0
2018,7,31,13,0,854.0,159.0,4.2,28.8,950.0,879.09,645.72
2018,7,31,13,15,851.0,157.5,4.3,28.65,934.5,862.81,635.99
2018,7,31,13,30,848.0,156.0,4.4,28.5,919.0,843.19,624.03
2018,7,31,13,45,843.5,153.5,4.5,28.35,896.5,818.25,608.14
2018,7,31,14,0,839.0,151.0,4.6,28.2,874.0,790.26,589.61
2018,7,31,14,15,832.5,148.0,4.65,27.85,845.0,757.43,567.72
2018,7,31,14,30,826.0,145.0,4.7,27.5,816.0,721.97,543.49
2018,7,31,14,45,818.5,140.5,4.75,27.15,781.5,682.07,515.54
2018,7,31,15,0,811.0,136.0,4.8,26.8,747.0,639.99,485.29
2018,7,31,15,15,797.0,133.5,4.8,26.8,706.5,593.92,450.45
2018,7,31,15,30,783.0,131.0,4.8,26.8,666.0,546.65,413.91
2018,7,31,15,45,769.5,125.5,4.9,25.65,621.5,496.13,375.97
2018,7,31,16,0,756.0,120.0,5.0,24.5,577.0,443.78,335.15
2018,7,31,16,15,739.5,113.0,5.0,23.55,529.5,389.21,290.77
2018,7,31,16,30,723.0,106.0,5.0,22.6,482.0,334.87,245.27
2018,7,31,16,45,698.5,100.0,5.0,21.7,432.5,279.68,198.38
2018,7,31,17,0,674.0,94.0,5.0,20.8,383.0,226.14,152.83
2018,7,31,17,15,639.0,87.0,5.0,19.8,332.5,172.06,108.94
2018,7,31,17,30,604.0,80.0,5.0,18.8,282.0,121.45,72.14
2018,7,31,17,45,556.0,71.5,4.95,17.75,233.0,72.92,45.91
2018,7,31,18,0,508.0,63.0,4.9,16.7,184.0,50.71,39.26
2018,7,31,18,15,435.0,53.0,4.85,16.0,139.0,42.96,32.24
2018,7,31,18,30,362.0,43.0,4.8,15.3,94.0,35.14,24.9
2018,7,31,18,45,250.5,30.5,4.75,14.55,59.0,24.97,14.7
2018,7,31,19,0,139.0,18.0,4.7,13.8,24.0,13.72,0.0
2018,7,31,19,15,69.5,9.0,4.6,13.5,12.0,7.08,0.0
2018,7,31,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,1,5,15,78.0,9.5,3.75,10.65,13.5,7.47,0.0
