Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,17,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,1.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,10,7,15,0.0,2.0,1.25,2.8,2.0,1.57,0.0
2018,12,10,7,30,0.0,4.0,1.4,3.1,4.0,3.15,0.0
2018,12,10,7,45,0.0,10.5,1.6,3.4,10.5,7.97,0.54
2018,12,10,8,0,0.0,17.0,1.8,3.7,17.0,12.92,5.49
2018,12,10,8,15,0.0,30.5,1.95,4.1,30.5,23.27,14.79
2018,12,10,8,30,0.0,44.0,2.1,4.5,44.0,33.67,24.14
2018,12,10,8,45,0.5,39.0,2.25,4.9,39.0,30.13,21.12
2018,12,10,9,0,1.0,34.0,2.4,5.3,34.0,26.67,18.09
2018,12,10,9,15,6.0,69.5,2.6,5.9,71.5,59.29,47.0
2018,12,10,9,30,11.0,105.0,2.8,6.5,109.0,98.4,81.15
2018,12,10,9,45,7.0,110.0,2.95,7.05,112.5,98.74,80.96
2018,12,10,10,0,3.0,115.0,3.1,7.6,116.0,99.08,80.78
2018,12,10,10,15,1.5,112.0,3.15,8.15,112.5,93.6,75.71
2018,12,10,10,30,0.0,109.0,3.2,8.7,109.0,88.5,71.0
2018,12,10,10,45,0.0,108.0,3.25,9.2,108.0,87.01,69.5
2018,12,10,11,0,0.0,107.0,3.3,9.7,107.0,85.7,68.17
2018,12,10,11,15,9.5,136.5,3.25,10.0,141.0,123.5,100.62
2018,12,10,11,30,19.0,166.0,3.2,10.3,175.0,163.34,134.33
2018,12,10,11,45,48.0,171.5,3.15,10.65,195.0,217.46,180.44
2018,12,10,12,0,77.0,177.0,3.1,11.0,215.0,253.61,211.14
2018,12,10,12,15,281.5,169.0,3.05,11.2,305.0,497.36,414.12
2018,12,10,12,30,486.0,161.0,3.0,11.4,395.0,718.22,586.98
2018,12,10,12,45,699.5,109.5,3.0,11.6,438.0,875.45,702.04
2018,12,10,13,0,913.0,58.0,3.0,11.8,481.0,990.35,783.04
2018,12,10,13,15,906.0,57.5,3.0,11.85,463.5,967.46,766.32
2018,12,10,13,30,899.0,57.0,3.0,11.9,446.0,941.54,748.83
2018,12,10,13,45,887.5,55.0,2.95,11.9,421.0,906.46,724.46
2018,12,10,14,0,876.0,53.0,2.9,11.9,396.0,868.94,698.21
2018,12,10,14,15,858.0,51.5,2.7,11.75,365.5,824.32,665.76
2018,12,10,14,30,840.0,50.0,2.5,11.6,335.0,778.2,631.81
2018,12,10,14,45,813.0,48.0,2.35,11.45,299.0,723.04,590.78
2018,12,10,15,0,786.0,46.0,2.2,11.3,263.0,667.77,548.72
2018,12,10,15,15,744.0,43.0,2.2,11.3,223.5,606.9,501.51
2018,12,10,15,30,702.0,40.0,2.2,11.3,184.0,540.63,447.84
2018,12,10,15,45,634.0,35.5,1.6,9.75,143.5,458.73,377.84
2018,12,10,16,0,566.0,31.0,1.0,8.2,103.0,381.9,308.58
2018,12,10,16,15,434.5,24.5,1.1,7.75,67.5,276.14,204.84
2018,12,10,16,30,303.0,18.0,1.2,7.3,32.0,169.83,0.0
2018,12,10,16,45,151.5,9.0,1.25,6.85,16.0,68.54,0.0
2018,12,10,17,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,-0.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,-1.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,-1.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,-1.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,11,7,15,136.0,8.5,1.45,-0.8,14.0,61.08,0.0
2018,12,11,7,30,272.0,17.0,1.7,0.0,28.0,135.98,0.0
2018,12,11,7,45,420.0,24.0,1.9,0.8,64.0,263.02,194.17
2018,12,11,8,0,568.0,31.0,2.1,1.6,100.0,379.15,316.33
2018,12,11,8,15,638.5,35.0,2.15,2.25,140.5,457.01,388.72
2018,12,11,8,30,709.0,39.0,2.2,2.9,181.0,539.96,461.48
2018,12,11,8,45,751.5,42.0,2.25,3.55,221.0,606.84,516.68
2018,12,11,9,0,794.0,45.0,2.3,4.2,261.0,668.44,564.97
2018,12,11,9,15,818.5,48.0,2.2,4.9,297.0,723.64,605.39
2018,12,11,9,30,843.0,51.0,2.1,5.6,333.0,778.53,643.92
2018,12,11,9,45,859.5,53.5,2.0,6.25,364.0,825.12,674.94
2018,12,11,10,0,876.0,56.0,1.9,6.9,395.0,870.11,703.81
2018,12,11,10,15,888.5,57.5,1.8,7.5,420.5,908.12,726.93
2018,12,11,10,30,901.0,59.0,1.7,8.1,446.0,943.77,747.82
2018,12,11,10,45,907.5,60.0,1.6,8.65,464.0,970.31,762.02
2018,12,11,11,0,914.0,61.0,1.5,9.2,482.0,993.82,773.96
2018,12,11,11,15,908.5,63.5,1.55,9.7,490.5,1004.29,779.55
2018,12,11,11,30,903.0,66.0,1.6,10.2,499.0,1011.19,783.02
2018,12,11,11,45,913.5,64.0,1.65,10.7,505.0,1024.5,791.04
2018,12,11,12,0,924.0,62.0,1.7,11.2,511.0,1034.38,796.78
2018,12,11,12,15,922.0,61.5,1.7,11.4,507.0,1030.14,793.28
2018,12,11,12,30,920.0,61.0,1.7,11.6,503.0,1022.38,787.78
2018,12,11,12,45,916.5,60.0,1.75,11.85,492.0,1008.93,779.27
2018,12,11,13,0,913.0,59.0,1.8,12.1,481.0,992.11,768.61
2018,12,11,13,15,904.0,58.0,1.8,12.15,462.5,966.68,751.99
2018,12,11,13,30,895.0,57.0,1.8,12.2,444.0,938.3,733.43
2018,12,11,13,45,881.0,55.5,1.8,12.2,418.5,901.83,709.26
2018,12,11,14,0,867.0,54.0,1.8,12.2,393.0,863.07,683.29
2018,12,11,14,15,847.0,52.5,1.6,12.05,362.0,817.1,649.95
2018,12,11,14,30,827.0,51.0,1.4,11.9,331.0,769.79,615.24
2018,12,11,14,45,797.5,49.0,1.2,11.75,295.0,713.21,573.12
2018,12,11,15,0,768.0,47.0,1.0,11.6,259.0,663.81,535.45
2018,12,11,15,15,725.5,44.0,1.0,11.6,220.0,596.19,484.62
2018,12,11,15,30,683.0,41.0,1.0,11.6,181.0,530.37,432.84
2018,12,11,15,45,612.5,36.5,0.7,10.8,141.0,447.69,363.13
2018,12,11,16,0,542.0,32.0,0.4,10.0,101.0,370.25,294.67
2018,12,11,16,15,374.0,24.5,0.5,9.5,63.5,253.02,185.55
2018,12,11,16,30,206.0,17.0,0.6,9.0,26.0,130.6,0.0
2018,12,11,16,45,103.0,8.5,0.7,8.45,13.0,48.66,0.0
2018,12,11,17,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,12,7,15,39.0,4.5,2.85,3.55,6.0,3.54,0.0
2018,12,12,7,30,78.0,9.0,3.1,3.7,12.0,42.13,0.0
2018,12,12,7,45,205.5,22.0,3.35,3.85,43.5,158.04,112.33
2018,12,12,8,0,333.0,35.0,3.6,4.0,75.0,258.3,215.09
2018,12,12,8,15,368.5,38.5,3.55,4.45,98.5,301.61,258.01
2018,12,12,8,30,404.0,42.0,3.5,4.9,122.0,347.27,300.62
2018,12,12,8,45,295.5,37.5,3.5,5.35,102.5,282.17,246.26
2018,12,12,9,0,187.0,33.0,3.5,5.8,83.0,195.2,170.71
2018,12,12,9,15,199.0,66.5,3.55,6.45,126.5,261.48,227.56
2018,12,12,9,30,211.0,100.0,3.6,7.1,170.0,301.98,261.36
2018,12,12,9,45,457.0,93.5,3.65,7.7,264.0,533.58,456.56
2018,12,12,10,0,703.0,87.0,3.7,8.3,358.0,771.02,641.44
2018,12,12,10,15,808.0,71.5,3.7,8.85,402.5,862.58,706.81
2018,12,12,10,30,913.0,56.0,3.7,9.4,447.0,950.13,768.37
2018,12,12,10,45,923.5,56.0,3.7,9.9,466.0,979.45,786.56
2018,12,12,11,0,934.0,56.0,3.7,10.4,485.0,1005.85,803.03
2018,12,12,11,15,940.5,56.0,3.8,10.75,497.0,1025.14,815.62
2018,12,12,11,30,947.0,56.0,3.9,11.1,509.0,1041.05,825.97
2018,12,12,11,45,950.5,55.5,4.0,11.45,513.5,1049.71,831.33
2018,12,12,12,0,954.0,55.0,4.1,11.8,518.0,1054.76,834.37
2018,12,12,12,15,951.0,56.0,4.15,12.0,515.0,1051.72,831.99
2018,12,12,12,30,948.0,57.0,4.2,12.2,512.0,1045.05,827.29
2018,12,12,12,45,941.0,58.0,4.3,12.4,501.0,1030.8,817.96
2018,12,12,13,0,934.0,59.0,4.4,12.6,490.0,1013.16,806.52
2018,12,12,13,15,926.5,57.5,4.35,12.6,471.5,988.23,789.03
2018,12,12,13,30,919.0,56.0,4.3,12.6,453.0,960.2,769.4
2018,12,12,13,45,875.0,59.0,4.25,12.55,419.5,901.93,727.73
2018,12,12,14,0,831.0,62.0,4.2,12.5,386.0,852.6,692.4
2018,12,12,14,15,769.0,64.0,3.9,12.25,345.5,775.38,634.87
2018,12,12,14,30,707.0,66.0,3.6,12.0,305.0,699.17,577.27
2018,12,12,14,45,747.0,56.0,3.3,11.7,284.5,691.37,571.69
2018,12,12,15,0,787.0,46.0,3.0,11.4,264.0,670.64,555.06
2018,12,12,15,15,713.0,45.5,3.0,11.4,220.5,590.3,491.72
2018,12,12,15,30,639.0,45.0,3.0,11.4,177.0,506.76,423.3
2018,12,12,15,45,492.5,42.0,2.3,9.55,130.0,386.54,322.09
2018,12,12,16,0,346.0,39.0,1.6,7.7,83.0,273.76,224.38
2018,12,12,16,15,329.5,29.0,1.6,7.1,58.0,235.33,176.74
2018,12,12,16,30,313.0,19.0,1.6,6.5,33.0,175.94,0.0
2018,12,12,16,45,156.5,9.5,1.55,5.85,16.5,71.54,0.0
2018,12,12,17,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,13,7,15,122.5,8.0,1.25,1.95,12.5,6.29,0.0
2018,12,13,7,30,245.0,16.0,1.3,2.5,25.0,122.33,0.0
2018,12,13,7,45,393.0,23.0,1.35,3.05,59.5,245.65,171.65
2018,12,13,8,0,541.0,30.0,1.4,3.6,94.0,361.39,297.06
2018,12,13,8,15,614.0,35.0,1.65,4.2,134.5,440.25,370.3
2018,12,13,8,30,687.0,40.0,1.9,4.8,175.0,524.78,444.51
2018,12,13,8,45,732.0,43.0,2.2,5.45,214.5,592.49,501.51
2018,12,13,9,0,777.0,46.0,2.5,6.1,254.0,662.25,557.46
2018,12,13,9,15,806.5,49.0,2.6,6.7,291.0,713.81,596.53
2018,12,13,9,30,836.0,52.0,2.7,7.3,328.0,772.38,639.87
2018,12,13,9,45,856.0,53.5,2.8,7.95,359.5,820.36,673.93
2018,12,13,10,0,876.0,55.0,2.9,8.6,391.0,867.03,706.37
2018,12,13,10,15,890.0,55.5,2.95,9.0,416.5,905.12,732.25
2018,12,13,10,30,904.0,56.0,3.0,9.4,442.0,940.94,756.24
2018,12,13,10,45,913.0,57.0,3.05,9.85,461.0,970.14,775.14
2018,12,13,11,0,922.0,58.0,3.1,10.3,480.0,996.39,791.92
2018,12,13,11,15,927.5,58.5,3.15,10.55,492.0,1015.33,804.13
2018,12,13,11,30,933.0,59.0,3.2,10.8,504.0,1030.93,814.15
2018,12,13,11,45,935.0,59.0,3.25,11.1,508.5,1038.81,818.78
2018,12,13,12,0,937.0,59.0,3.3,11.4,513.0,1043.13,821.15
2018,12,13,12,15,934.0,59.5,3.35,11.55,509.5,1039.5,818.62
2018,12,13,12,30,931.0,60.0,3.4,11.7,506.0,1032.31,813.84
2018,12,13,12,45,924.0,60.5,3.4,11.85,495.0,1017.61,803.55
2018,12,13,13,0,917.0,61.0,3.4,12.0,484.0,999.59,791.1
2018,12,13,13,15,908.0,60.5,3.35,12.0,466.0,975.02,774.17
2018,12,13,13,30,899.0,60.0,3.3,12.0,448.0,947.49,755.2
2018,12,13,13,45,885.0,59.0,3.25,12.05,423.0,911.85,730.21
2018,12,13,14,0,871.0,58.0,3.2,12.1,398.0,873.9,703.42
2018,12,13,14,15,851.0,56.5,3.0,11.85,367.0,827.99,670.27
2018,12,13,14,30,831.0,55.0,2.8,11.6,336.0,789.22,642.01
2018,12,13,14,45,801.0,53.0,2.55,11.4,300.0,731.38,598.35
2018,12,13,15,0,771.0,51.0,2.3,11.2,264.0,673.41,553.74
2018,12,13,15,15,727.0,47.5,2.3,11.2,224.5,603.81,499.76
2018,12,13,15,30,683.0,44.0,2.3,11.2,185.0,536.04,444.82
2018,12,13,15,45,609.5,39.5,1.75,9.35,144.5,451.05,373.06
2018,12,13,16,0,536.0,35.0,1.2,7.5,104.0,371.11,302.05
2018,12,13,16,15,399.5,27.5,1.2,6.95,68.0,270.98,203.3
2018,12,13,16,30,263.0,20.0,1.2,6.4,32.0,160.22,0.0
2018,12,13,16,45,131.5,10.0,1.25,5.85,16.0,61.94,0.0
2018,12,13,17,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,14,7,15,0.5,2.0,1.45,5.1,2.0,0.0,0.0
2018,12,14,7,30,1.0,4.0,1.5,5.5,4.0,3.59,0.0
2018,12,14,7,45,0.5,7.0,1.55,5.9,7.0,5.55,0.0
2018,12,14,8,0,0.0,10.0,1.6,6.3,10.0,7.58,0.77
2018,12,14,8,15,0.0,13.0,1.75,6.9,13.0,9.86,2.91
2018,12,14,8,30,0.0,16.0,1.9,7.5,16.0,12.15,4.99
2018,12,14,8,45,0.0,21.0,2.1,8.15,21.0,15.97,8.38
2018,12,14,9,0,0.0,26.0,2.3,8.8,26.0,19.79,11.74
2018,12,14,9,15,10.5,62.5,2.6,9.35,66.0,56.37,44.02
2018,12,14,9,30,21.0,99.0,2.9,9.9,106.0,111.26,91.59
2018,12,14,9,45,10.5,65.0,3.2,10.45,68.5,58.82,45.84
2018,12,14,10,0,0.0,31.0,3.5,11.0,31.0,23.65,14.87
2018,12,14,10,15,0.0,51.0,3.65,11.2,51.0,39.03,28.11
2018,12,14,10,30,0.0,71.0,3.8,11.4,71.0,54.48,41.3
2018,12,14,10,45,1.0,107.0,3.95,11.6,107.5,87.23,69.18
2018,12,14,11,0,2.0,143.0,4.1,11.8,144.0,123.59,99.8
2018,12,14,11,15,4.0,130.5,4.1,11.9,132.5,112.3,90.24
2018,12,14,11,30,6.0,118.0,4.1,12.0,121.0,101.84,81.44
2018,12,14,11,45,108.0,155.5,4.15,12.05,207.5,281.13,235.24
2018,12,14,12,0,210.0,193.0,4.2,12.1,294.0,432.43,360.61
2018,12,14,12,15,160.0,190.5,4.2,12.2,267.5,378.31,314.75
2018,12,14,12,30,110.0,188.0,4.2,12.3,241.0,324.14,269.13
2018,12,14,12,45,120.0,184.5,4.2,12.4,241.0,329.15,273.81
2018,12,14,13,0,130.0,181.0,4.2,12.5,241.0,333.74,278.01
2018,12,14,13,15,186.0,175.5,4.15,12.5,257.5,379.82,317.59
2018,12,14,13,30,242.0,170.0,4.1,12.5,274.0,445.42,371.9
2018,12,14,13,45,289.5,152.5,4.05,12.5,270.0,461.59,386.5
2018,12,14,14,0,337.0,135.0,4.0,12.5,266.0,474.41,398.55
2018,12,14,14,15,327.0,122.0,3.85,12.35,241.0,461.39,387.86
2018,12,14,14,30,317.0,109.0,3.7,12.2,216.0,425.47,359.06
2018,12,14,14,45,232.5,108.5,3.55,12.05,182.5,326.3,276.36
2018,12,14,15,0,148.0,108.0,3.4,11.9,149.0,239.11,201.91
2018,12,14,15,15,87.5,92.0,3.4,11.9,115.5,171.83,143.53
2018,12,14,15,30,27.0,76.0,3.4,11.9,82.0,97.34,78.38
2018,12,14,15,45,17.0,60.5,2.8,10.95,64.0,74.26,58.11
2018,12,14,16,0,7.0,45.0,2.2,10.0,46.0,45.69,32.99
2018,12,14,16,15,15.0,30.0,2.1,9.7,31.0,40.31,26.03
2018,12,14,16,30,23.0,15.0,2.0,9.4,16.0,28.66,0.0
2018,12,14,16,45,11.5,7.5,1.95,9.05,8.0,10.65,0.0
2018,12,14,17,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,15,15.0,6.0,0.8,6.1,6.5,0.0,0.0
2018,12,15,7,30,30.0,12.0,0.8,6.4,13.0,22.79,0.0
2018,12,15,7,45,42.0,26.5,0.8,6.7,30.0,57.45,33.79
2018,12,15,8,0,54.0,41.0,0.8,7.0,47.0,84.84,66.12
2018,12,15,8,15,72.5,57.0,0.95,7.4,69.0,116.21,95.12
2018,12,15,8,30,91.0,73.0,1.1,7.8,91.0,149.1,124.74
2018,12,15,8,45,106.5,89.0,1.25,8.2,114.0,181.54,153.41
2018,12,15,9,0,122.0,105.0,1.4,8.6,137.0,215.29,182.64
2018,12,15,9,15,219.0,106.5,1.45,9.15,174.0,310.59,264.21
2018,12,15,9,30,316.0,108.0,1.5,9.7,211.0,419.06,353.37
2018,12,15,9,45,356.0,112.5,1.55,10.2,239.5,470.34,393.63
2018,12,15,10,0,396.0,117.0,1.6,10.7,268.0,523.21,434.65
2018,12,15,10,15,288.0,148.5,1.6,11.3,262.0,452.58,375.1
2018,12,15,10,30,180.0,180.0,1.6,11.9,256.0,377.13,311.6
2018,12,15,10,45,177.0,180.0,1.55,12.45,257.5,376.37,310.4
2018,12,15,11,0,174.0,180.0,1.5,13.0,259.0,375.33,308.54
2018,12,15,11,15,116.5,189.0,1.45,13.3,242.5,331.43,271.04
2018,12,15,11,30,59.0,198.0,1.4,13.6,226.0,263.15,214.13
2018,12,15,11,45,132.0,203.5,1.35,13.85,267.0,367.0,299.07
2018,12,15,12,0,205.0,209.0,1.3,14.1,308.0,448.53,363.45
2018,12,15,12,15,160.5,205.0,1.3,14.25,282.0,397.97,322.3
2018,12,15,12,30,116.0,201.0,1.3,14.4,256.0,347.36,281.59
2018,12,15,12,45,172.0,199.0,1.3,14.5,279.0,400.32,325.23
2018,12,15,13,0,228.0,197.0,1.3,14.6,302.0,451.72,366.33
2018,12,15,13,15,198.0,187.5,1.25,14.6,276.0,407.49,331.18
2018,12,15,13,30,168.0,178.0,1.2,14.6,250.0,363.94,296.87
2018,12,15,13,45,99.5,159.0,1.1,14.6,201.0,273.12,223.21
2018,12,15,14,0,31.0,140.0,1.0,14.6,152.0,166.95,135.32
2018,12,15,14,15,39.5,125.5,0.9,14.5,139.5,157.66,128.6
2018,12,15,14,30,48.0,111.0,0.8,14.4,127.0,147.98,121.09
2018,12,15,14,45,93.0,102.0,0.65,14.3,129.0,189.41,156.72
2018,12,15,15,0,138.0,93.0,0.5,14.2,131.0,210.9,174.98
2018,12,15,15,15,161.5,85.5,0.5,14.2,123.5,230.47,190.47
2018,12,15,15,30,185.0,78.0,0.5,14.2,116.0,232.25,190.86
2018,12,15,15,45,156.5,62.5,0.65,13.0,90.0,187.89,153.38
2018,12,15,16,0,128.0,47.0,0.8,11.8,64.0,146.08,116.81
2018,12,15,16,15,97.5,32.0,0.9,11.25,42.0,106.76,77.71
2018,12,15,16,30,67.0,17.0,1.0,10.7,20.0,58.35,0.0
2018,12,15,16,45,33.5,8.5,1.1,10.1,10.0,20.58,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,7.0,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,7.5,3.0,2.36,0.0
2018,12,16,7,45,0.0,6.0,1.45,8.05,6.0,4.54,0.0
2018,12,16,8,0,0.0,9.0,1.5,8.6,9.0,6.82,0.05
2018,12,16,8,15,0.0,12.0,1.8,9.0,12.0,9.1,2.17
2018,12,16,8,30,0.0,15.0,2.1,9.4,15.0,11.39,4.24
2018,12,16,8,45,0.0,21.0,2.35,9.8,21.0,15.97,8.29
2018,12,16,9,0,0.0,27.0,2.6,10.2,27.0,20.56,12.31
2018,12,16,9,15,0.0,44.0,2.65,10.5,44.0,33.62,23.67
2018,12,16,9,30,0.0,61.0,2.7,10.8,61.0,46.74,34.99
2018,12,16,9,45,0.0,55.5,2.8,11.1,55.5,42.49,31.21
2018,12,16,10,0,0.0,50.0,2.9,11.4,50.0,38.25,27.47
2018,12,16,10,15,0.0,42.5,3.0,11.65,42.5,32.48,22.43
2018,12,16,10,30,0.0,35.0,3.1,11.9,35.0,26.73,17.42
2018,12,16,10,45,0.0,31.0,3.25,12.15,31.0,23.67,14.74
2018,12,16,11,0,0.0,27.0,3.4,12.4,27.0,20.61,12.07
2018,12,16,11,15,0.0,36.0,3.3,12.45,36.0,27.52,17.97
2018,12,16,11,30,0.0,45.0,3.2,12.5,45.0,34.44,23.87
2018,12,16,11,45,0.0,61.0,3.15,12.55,61.0,46.77,34.37
2018,12,16,12,0,0.0,77.0,3.1,12.6,77.0,59.15,44.87
2018,12,16,12,15,0.5,83.0,3.0,12.55,83.0,64.31,49.28
2018,12,16,12,30,1.0,89.0,2.9,12.5,89.0,70.04,54.18
2018,12,16,12,45,0.5,77.5,2.85,12.45,77.5,60.04,45.7
2018,12,16,13,0,0.0,66.0,2.8,12.4,66.0,50.63,37.72
2018,12,16,13,15,0.0,65.0,2.85,12.4,65.0,49.85,37.11
2018,12,16,13,30,0.0,64.0,2.9,12.4,64.0,49.07,36.49
2018,12,16,13,45,0.0,53.0,2.9,12.35,53.0,40.57,29.28
2018,12,16,14,0,0.0,42.0,2.9,12.3,42.0,32.09,22.05
2018,12,16,14,15,0.0,40.0,2.95,12.2,40.0,30.55,20.77
2018,12,16,14,30,0.0,38.0,3.0,12.1,38.0,29.01,19.48
2018,12,16,14,45,0.0,30.0,3.0,11.95,30.0,22.86,14.2
2018,12,16,15,0,0.0,22.0,3.0,11.8,22.0,16.74,8.89
2018,12,16,15,15,0.0,18.0,3.0,11.8,18.0,13.68,6.22
2018,12,16,15,30,0.0,14.0,3.0,11.8,14.0,10.62,3.53
2018,12,16,15,45,0.0,12.0,2.85,11.4,12.0,9.1,2.15
2018,12,16,16,0,0.0,10.0,2.7,11.0,10.0,7.58,0.74
2018,12,16,16,15,1.0,7.0,2.7,10.9,7.0,5.82,0.0
2018,12,16,16,30,2.0,4.0,2.7,10.8,4.0,4.06,0.0
2018,12,16,16,45,1.0,2.0,2.7,10.7,2.0,1.99,0.0
2018,12,16,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,7,15,79.0,7.0,1.25,4.9,9.0,0.0,0.0
2018,12,17,7,30,158.0,14.0,1.3,5.6,18.0,80.83,0.0
2018,12,17,7,45,338.5,21.5,1.3,6.3,52.0,217.95,131.39
2018,12,17,8,0,519.0,29.0,1.3,7.0,86.0,344.53,277.17
2018,12,17,8,15,587.5,33.5,1.45,7.55,124.0,418.81,346.87
2018,12,17,8,30,656.0,38.0,1.6,8.1,162.0,498.18,416.15
2018,12,17,8,45,712.0,40.5,1.75,8.65,202.5,571.22,476.73
2018,12,17,9,0,768.0,43.0,1.9,9.2,243.0,640.36,531.06
2018,12,17,9,15,794.5,46.0,1.85,9.65,279.0,696.17,572.19
2018,12,17,9,30,821.0,49.0,1.8,10.1,315.0,751.96,611.82
2018,12,17,9,45,837.0,52.5,1.7,10.5,346.5,799.09,643.37
2018,12,17,10,0,853.0,56.0,1.6,10.9,378.0,844.7,672.83
2018,12,17,10,15,867.5,57.0,1.6,11.2,403.5,883.57,698.18
2018,12,17,10,30,882.0,58.0,1.6,11.5,429.0,920.31,721.72
2018,12,17,10,45,891.0,58.5,1.6,11.8,448.0,948.66,739.21
2018,12,17,11,0,900.0,59.0,1.6,12.1,467.0,974.18,754.74
2018,12,17,11,15,905.5,59.5,1.6,12.3,479.0,993.21,766.15
2018,12,17,11,30,911.0,60.0,1.6,12.5,491.0,1008.99,775.51
2018,12,17,11,45,912.5,60.0,1.6,12.7,495.5,1016.66,779.58
2018,12,17,12,0,914.0,60.0,1.6,12.9,500.0,1020.87,781.58
2018,12,17,12,15,856.0,73.5,1.65,12.95,483.5,992.21,762.89
2018,12,17,12,30,798.0,87.0,1.7,13.0,467.0,947.07,733.28
2018,12,17,12,45,578.0,132.5,1.7,13.05,405.0,781.97,618.07
2018,12,17,13,0,358.0,178.0,1.7,13.1,343.0,578.7,467.54
2018,12,17,13,15,311.0,172.5,1.75,13.05,312.0,520.57,424.71
2018,12,17,13,30,264.0,167.0,1.8,13.0,281.0,463.13,380.28
2018,12,17,13,45,265.0,152.5,1.8,12.95,261.5,439.72,363.12
2018,12,17,14,0,266.0,138.0,1.8,12.9,242.0,415.44,344.84
2018,12,17,14,15,265.5,133.0,1.6,12.5,230.0,401.57,334.17
2018,12,17,14,30,265.0,128.0,1.4,12.1,218.0,387.22,322.82
2018,12,17,14,45,242.0,100.0,1.2,11.7,175.5,323.37,271.47
2018,12,17,15,0,219.0,72.0,1.0,11.3,133.0,260.39,220.02
2018,12,17,15,15,141.0,49.5,1.0,11.3,86.5,166.36,140.06
2018,12,17,15,30,63.0,27.0,1.0,11.3,40.0,78.33,63.36
2018,12,17,15,45,53.5,23.0,1.0,10.15,32.5,65.19,51.53
2018,12,17,16,0,44.0,19.0,1.0,9.0,25.0,53.15,40.2
2018,12,17,16,15,32.5,13.5,1.0,8.7,17.0,39.02,25.71
2018,12,17,16,30,21.0,8.0,1.0,8.4,9.0,22.04,0.0
2018,12,17,16,45,10.5,4.0,1.0,8.1,4.5,7.54,0.0
2018,12,17,17,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,15,22.0,4.5,1.25,4.75,5.0,0.0,0.0
2018,12,18,7,30,44.0,9.0,1.2,5.4,10.0,26.45,0.0
2018,12,18,7,45,156.0,23.0,1.15,6.05,38.0,126.05,71.11
2018,12,18,8,0,268.0,37.0,1.1,6.7,66.0,220.26,177.33
2018,12,18,8,15,462.5,38.0,1.2,7.35,114.0,353.97,294.34
2018,12,18,8,30,657.0,39.0,1.3,8.0,162.0,498.98,415.82
2018,12,18,8,45,704.5,42.0,1.45,8.6,201.0,566.94,471.65
2018,12,18,9,0,752.0,45.0,1.6,9.2,240.0,637.27,526.7
2018,12,18,9,15,778.0,48.0,1.55,9.7,275.5,692.89,567.26
2018,12,18,9,30,804.0,51.0,1.5,10.2,311.0,740.04,600.04
2018,12,18,9,45,820.0,55.0,1.4,10.65,342.5,787.3,631.37
2018,12,18,10,0,836.0,59.0,1.3,11.1,374.0,842.59,667.24
2018,12,18,10,15,851.0,60.0,1.3,11.5,399.5,871.99,685.29
2018,12,18,10,30,866.0,61.0,1.3,11.9,425.0,908.85,708.58
2018,12,18,10,45,875.5,62.0,1.25,12.3,444.0,938.12,725.45
2018,12,18,11,0,885.0,63.0,1.2,12.7,463.0,964.64,740.3
2018,12,18,11,15,891.0,63.0,1.2,12.9,475.0,983.35,751.28
2018,12,18,11,30,897.0,63.0,1.2,13.1,487.0,998.88,760.33
2018,12,18,11,45,898.5,63.5,1.2,13.35,491.5,1007.27,764.65
2018,12,18,12,0,900.0,64.0,1.2,13.6,496.0,1012.24,766.97
2018,12,18,12,15,899.5,63.5,1.25,13.7,493.5,1010.34,766.34
2018,12,18,12,30,899.0,63.0,1.3,13.8,491.0,1005.01,763.67
2018,12,18,12,45,791.0,85.0,1.35,13.9,456.0,930.71,714.77
2018,12,18,13,0,683.0,107.0,1.4,14.0,421.0,848.72,660.25
2018,12,18,13,15,549.5,128.5,1.4,14.0,375.0,721.9,571.71
2018,12,18,13,30,416.0,150.0,1.4,14.0,329.0,609.94,490.02
2018,12,18,13,45,318.0,154.0,1.4,14.0,286.5,491.15,400.06
2018,12,18,14,0,220.0,158.0,1.4,14.0,244.0,400.6,328.46
2018,12,18,14,15,228.0,146.0,1.35,13.8,229.0,386.46,318.69
2018,12,18,14,30,236.0,134.0,1.3,13.6,214.0,371.29,307.37
2018,12,18,14,45,244.5,118.0,1.25,13.45,193.5,350.03,290.93
2018,12,18,15,0,253.0,102.0,1.2,13.3,173.0,327.53,273.05
2018,12,18,15,15,368.0,78.5,1.2,13.3,164.5,387.71,322.29
2018,12,18,15,30,483.0,55.0,1.2,13.3,156.0,425.3,350.76
2018,12,18,15,45,461.0,46.0,1.05,11.95,125.5,376.71,308.95
2018,12,18,16,0,439.0,37.0,0.9,10.6,95.0,329.57,266.32
2018,12,18,16,15,366.5,28.5,0.95,10.2,65.0,258.51,195.37
2018,12,18,16,30,294.0,20.0,1.0,9.8,35.0,179.53,0.0
2018,12,18,16,45,147.0,10.0,1.05,9.35,17.5,69.6,0.0
2018,12,18,17,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,19,7,15,4.0,3.0,1.05,6.25,3.0,0.0,0.0
2018,12,19,7,30,8.0,6.0,1.1,6.7,6.0,8.23,0.0
2018,12,19,7,45,4.0,17.5,1.1,7.1,17.5,15.33,3.24
2018,12,19,8,0,0.0,29.0,1.1,7.5,29.0,23.31,13.79
2018,12,19,8,15,0.0,44.0,1.2,7.95,44.0,37.54,26.64
2018,12,19,8,30,0.0,59.0,1.3,8.4,59.0,51.39,38.97
2018,12,19,8,45,1.0,73.0,1.4,8.8,73.5,64.6,50.66
2018,12,19,9,0,2.0,87.0,1.5,9.2,88.0,77.96,62.31
2018,12,19,9,15,18.0,98.5,1.6,9.7,104.5,100.26,81.99
2018,12,19,9,30,34.0,110.0,1.7,10.2,121.0,136.3,113.13
2018,12,19,9,45,24.5,103.5,1.8,10.7,112.0,118.7,97.53
2018,12,19,10,0,15.0,97.0,1.9,11.2,103.0,92.15,74.33
2018,12,19,10,15,8.0,101.0,2.0,11.55,104.0,89.23,71.37
2018,12,19,10,30,1.0,105.0,2.1,11.9,105.0,86.04,68.13
2018,12,19,10,45,12.5,130.0,2.25,12.2,135.5,121.33,98.3
2018,12,19,11,0,24.0,155.0,2.4,12.5,166.0,158.22,129.38
2018,12,19,11,15,37.0,164.0,2.5,12.75,181.5,198.68,163.15
2018,12,19,11,30,50.0,173.0,2.6,13.0,197.0,222.49,182.95
2018,12,19,11,45,39.0,177.0,2.75,13.25,195.5,216.17,177.01
2018,12,19,12,0,28.0,181.0,2.9,13.5,194.0,209.91,171.21
2018,12,19,12,15,33.5,182.0,2.85,13.65,198.0,216.78,176.99
2018,12,19,12,30,39.0,183.0,2.8,13.8,202.0,223.82,182.9
2018,12,19,12,45,49.0,172.5,2.8,13.9,195.5,220.95,181.08
2018,12,19,13,0,59.0,162.0,2.8,14.0,189.0,218.12,179.33
2018,12,19,13,15,35.0,141.5,2.65,13.95,157.5,170.06,138.91
2018,12,19,13,30,11.0,121.0,2.5,13.9,126.0,110.93,88.83
2018,12,19,13,45,80.5,108.5,2.4,13.9,140.5,192.18,159.81
2018,12,19,14,0,150.0,96.0,2.3,13.9,155.0,256.59,215.29
2018,12,19,14,15,342.0,80.5,2.05,13.7,201.0,422.41,354.21
2018,12,19,14,30,534.0,65.0,1.8,13.5,247.0,563.45,464.45
2018,12,19,14,45,483.5,70.0,1.5,13.3,221.5,509.6,420.67
2018,12,19,15,0,433.0,75.0,1.2,13.1,196.0,448.15,371.33
2018,12,19,15,15,558.5,59.0,1.2,13.1,191.5,508.33,418.75
2018,12,19,15,30,684.0,43.0,1.2,13.1,187.0,542.18,442.49
2018,12,19,15,45,617.5,38.5,0.85,12.15,147.5,461.45,373.93
2018,12,19,16,0,551.0,34.0,0.5,11.2,108.0,385.31,307.18
2018,12,19,16,15,425.0,27.5,0.4,11.0,72.0,280.98,210.76
2018,12,19,16,30,299.0,21.0,0.3,10.8,36.0,183.53,9.97
2018,12,19,16,45,149.5,10.5,0.25,10.6,18.0,71.3,0.0
2018,12,19,17,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,10.2,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
